Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,45,739.0,68.0,5.4,12.7,319.5,512.34,429.14
2018,2,11,16,0,709.0,63.0,5.3,12.3,276.0,463.63,387.76
2018,2,11,16,15,663.5,57.5,5.2,11.9,231.0,409.74,340.69
2018,2,11,16,30,618.0,52.0,5.1,11.5,186.0,355.28,291.7
2018,2,11,16,45,538.5,45.0,4.95,11.05,141.0,287.62,230.72
2018,2,11,17,0,459.0,38.0,4.8,10.6,96.0,225.99,173.28
2018,2,11,17,15,312.5,28.0,4.75,10.4,60.0,145.16,88.98
2018,2,11,17,30,166.0,18.0,4.7,10.2,24.0,61.92,0.0
2018,2,11,17,45,83.0,9.0,4.65,10.0,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.0,2.25,5.9,1.5,0.0,0.0
2018,2,12,7,0,35.0,4.0,2.2,6.2,3.0,0.0,0.0
2018,2,12,7,15,218.5,15.0,2.3,6.85,30.0,14.74,0.0
2018,2,12,7,30,402.0,26.0,2.4,7.5,57.0,20.67,8.77
2018,2,12,7,45,509.0,32.0,2.5,8.2,100.0,40.12,18.92
2018,2,12,8,0,616.0,38.0,2.6,8.9,143.0,83.96,41.88
2018,2,12,8,15,676.5,42.5,2.75,9.45,190.0,131.54,76.96
2018,2,12,8,30,737.0,47.0,2.9,10.0,237.0,185.08,122.13
2018,2,12,8,45,775.0,50.0,3.05,10.55,283.0,237.25,169.53
2018,2,12,9,0,813.0,53.0,3.2,11.1,329.0,293.04,220.58
2018,2,12,9,15,837.0,56.5,3.15,11.5,372.0,345.94,269.11
2018,2,12,9,30,861.0,60.0,3.1,11.9,415.0,399.55,317.09
2018,2,12,9,45,877.0,63.0,3.05,12.3,453.0,449.57,360.92
2018,2,12,10,0,893.0,66.0,3.0,12.7,491.0,498.98,402.87
2018,2,12,10,15,906.0,67.5,3.0,13.0,523.0,544.38,440.72
2018,2,12,10,30,919.0,69.0,3.0,13.3,555.0,588.36,476.41
2018,2,12,10,45,928.0,70.5,2.95,13.6,581.0,628.32,507.87
2018,2,12,11,0,937.0,72.0,2.9,13.9,607.0,666.1,536.88
2018,2,12,11,15,942.5,73.0,2.85,14.1,625.0,698.69,561.52
2018,2,12,11,30,948.0,74.0,2.8,14.3,643.0,728.51,582.33
2018,2,12,11,45,949.0,74.5,2.75,14.5,652.0,751.71,598.03
2018,2,12,12,0,950.0,75.0,2.7,14.7,661.0,771.66,611.38
2018,2,12,12,15,949.0,76.0,2.7,14.75,663.0,787.37,622.34
2018,2,12,12,30,948.0,77.0,2.7,14.8,665.0,799.63,630.95
2018,2,12,12,45,945.0,77.0,2.65,14.9,659.0,805.79,634.85
2018,2,12,13,0,942.0,77.0,2.6,15.0,653.0,808.42,636.39
2018,2,12,13,15,939.5,76.5,2.55,15.0,640.5,807.36,635.69
2018,2,12,13,30,937.0,76.0,2.5,15.0,628.0,802.81,632.64
2018,2,12,13,45,906.0,81.0,2.5,15.05,599.5,779.58,616.51
2018,2,12,14,0,875.0,86.0,2.5,15.1,571.0,758.03,601.77
2018,2,12,14,15,887.5,78.5,2.5,15.0,549.5,742.67,591.88
2018,2,12,14,30,900.0,71.0,2.5,14.9,528.0,728.05,582.52
2018,2,12,14,45,884.0,69.5,2.5,14.85,493.0,697.02,560.86
2018,2,12,15,0,868.0,68.0,2.5,14.8,458.0,663.72,537.4
2018,2,12,15,15,845.5,65.5,2.5,14.8,417.5,627.14,509.77
2018,2,12,15,30,823.0,63.0,2.5,14.8,377.0,584.94,476.89
2018,2,12,15,45,790.5,60.0,2.3,14.15,332.5,535.3,437.63
2018,2,12,16,0,758.0,57.0,2.1,13.5,288.0,485.6,397.08
2018,2,12,16,15,710.0,53.0,2.05,12.7,241.5,427.34,348.91
2018,2,12,16,30,662.0,49.0,2.0,11.9,195.0,371.0,300.39
2018,2,12,16,45,584.0,43.0,2.0,11.1,149.0,302.47,240.5
2018,2,12,17,0,506.0,37.0,2.0,10.3,103.0,243.53,186.34
2018,2,12,17,15,356.0,27.5,2.1,10.05,64.5,160.59,102.85
2018,2,12,17,30,206.0,18.0,2.2,9.8,26.0,73.15,0.0
2018,2,12,17,45,103.0,9.0,2.3,9.5,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.9,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.6,4.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,2.5,5.35,3.0,0.0,0.0
2018,2,13,7,0,62.0,7.0,2.5,5.7,6.0,0.0,0.0
2018,2,13,7,15,232.0,17.5,2.65,6.35,33.5,17.2,0.0
2018,2,13,7,30,402.0,28.0,2.8,7.0,61.0,22.43,10.93
2018,2,13,7,45,506.0,35.0,2.9,7.7,104.5,44.49,21.96
2018,2,13,8,0,610.0,42.0,3.0,8.4,148.0,89.17,46.33
2018,2,13,8,15,671.0,47.0,3.0,9.05,196.0,137.17,82.17
2018,2,13,8,30,732.0,52.0,3.0,9.7,244.0,191.25,127.94
2018,2,13,8,45,770.5,55.5,3.0,10.35,290.5,243.98,175.73
2018,2,13,9,0,809.0,59.0,3.0,11.0,337.0,299.6,226.37
2018,2,13,9,15,837.0,62.0,2.85,11.55,381.0,353.6,275.27
2018,2,13,9,30,865.0,65.0,2.7,12.1,425.0,409.03,324.03
2018,2,13,9,45,885.0,66.0,2.6,12.65,463.5,459.1,367.22
2018,2,13,10,0,905.0,67.0,2.5,13.2,502.0,508.85,408.67
2018,2,13,10,15,917.5,69.0,2.35,13.65,534.5,555.1,445.94
2018,2,13,10,30,930.0,71.0,2.2,14.1,567.0,599.87,480.71
2018,2,13,10,45,938.0,73.0,2.1,14.5,593.0,640.23,511.27
2018,2,13,11,0,946.0,75.0,2.0,14.9,619.0,678.33,539.2
2018,2,13,11,15,950.0,75.5,1.8,15.15,636.0,709.72,560.99
2018,2,13,11,30,954.0,76.0,1.6,15.4,653.0,738.24,578.51
2018,2,13,11,45,955.5,76.5,1.45,15.7,662.5,761.97,592.57
2018,2,13,12,0,957.0,77.0,1.3,16.0,672.0,782.45,604.08
2018,2,13,12,15,957.5,77.5,1.2,16.15,674.5,798.85,613.52
2018,2,13,12,30,958.0,78.0,1.1,16.3,677.0,811.81,620.57
2018,2,13,12,45,955.5,78.0,1.0,16.5,671.0,818.44,623.17
2018,2,13,13,0,953.0,78.0,0.9,16.7,665.0,821.49,623.46
2018,2,13,13,15,948.0,77.5,0.85,16.75,651.0,818.51,620.91
2018,2,13,13,30,943.0,77.0,0.8,16.8,637.0,812.01,616.18
2018,2,13,13,45,935.0,76.5,0.7,16.9,615.5,799.78,606.8
2018,2,13,14,0,927.0,76.0,0.6,17.0,594.0,784.25,595.34
2018,2,13,14,15,915.0,75.0,0.55,16.95,565.0,762.04,580.61
2018,2,13,14,30,903.0,74.0,0.5,16.9,536.0,736.93,564.0
2018,2,13,14,45,886.0,72.5,0.5,16.85,501.0,705.08,543.43
2018,2,13,15,0,869.0,71.0,0.5,16.8,466.0,675.2,524.09
2018,2,13,15,15,846.5,68.5,0.5,16.8,425.0,634.26,495.29
2018,2,13,15,30,824.0,66.0,0.5,16.8,384.0,591.9,464.48
2018,2,13,15,45,791.0,63.0,0.5,16.15,339.0,541.76,427.97
2018,2,13,16,0,758.0,60.0,0.5,15.5,294.0,491.57,389.96
2018,2,13,16,15,709.0,55.5,0.65,14.85,246.5,431.98,344.13
2018,2,13,16,30,660.0,51.0,0.8,14.2,199.0,374.4,297.29
2018,2,13,16,45,582.0,44.5,0.95,13.5,152.5,308.41,241.58
2018,2,13,17,0,504.0,38.0,1.1,12.8,106.0,245.41,185.92
2018,2,13,17,15,356.0,28.5,1.15,12.4,67.0,163.34,107.04
2018,2,13,17,30,208.0,19.0,1.2,12.0,28.0,75.24,0.0
2018,2,13,17,45,104.0,9.5,1.3,11.65,14.0,9.34,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.0,1.3,7.5,2.0,0.0,0.0
2018,2,14,7,0,22.0,4.0,1.3,7.6,4.0,0.0,0.0
2018,2,14,7,15,146.0,18.0,1.3,8.3,29.5,17.69,0.0
2018,2,14,7,30,270.0,32.0,1.3,9.0,55.0,26.25,14.48
2018,2,14,7,45,287.0,37.0,1.3,9.7,75.5,39.05,21.11
2018,2,14,8,0,304.0,42.0,1.3,10.4,96.0,62.85,35.72
2018,2,14,8,15,283.0,63.5,1.4,10.8,125.5,98.1,65.77
2018,2,14,8,30,262.0,85.0,1.5,11.2,155.0,131.51,96.11
2018,2,14,8,45,285.0,101.0,1.6,11.6,189.5,167.58,127.41
2018,2,14,9,0,308.0,117.0,1.7,12.0,224.0,205.82,160.6
2018,2,14,9,15,154.5,104.5,1.85,12.55,158.0,156.69,124.5
2018,2,14,9,30,1.0,92.0,2.0,13.1,92.0,89.35,70.27
2018,2,14,9,45,7.5,113.0,2.15,13.6,116.5,112.68,89.59
2018,2,14,10,0,14.0,134.0,2.3,14.1,141.0,136.72,109.18
2018,2,14,10,15,113.5,184.0,2.4,14.55,245.0,243.73,197.0
2018,2,14,10,30,213.0,234.0,2.5,15.0,349.0,355.89,286.57
2018,2,14,10,45,285.0,231.5,2.55,15.45,392.5,409.38,328.7
2018,2,14,11,0,357.0,229.0,2.6,15.9,436.0,463.43,371.11
2018,2,14,11,15,253.5,247.5,2.65,16.1,396.5,426.18,340.38
2018,2,14,11,30,150.0,266.0,2.7,16.3,357.0,377.25,300.39
2018,2,14,11,45,228.0,268.5,2.75,16.45,410.0,440.19,350.84
2018,2,14,12,0,306.0,271.0,2.8,16.6,463.0,511.95,406.7
2018,2,14,12,15,316.0,260.5,2.85,16.6,459.0,514.8,409.19
2018,2,14,12,30,326.0,250.0,2.9,16.6,455.0,516.57,411.29
2018,2,14,12,45,311.5,260.5,3.0,16.6,455.0,521.2,414.7
2018,2,14,13,0,297.0,271.0,3.1,16.6,455.0,524.62,417.2
2018,2,14,13,15,449.0,225.0,3.2,16.45,496.5,601.52,479.96
2018,2,14,13,30,601.0,179.0,3.3,16.3,538.0,671.57,536.49
2018,2,14,13,45,747.0,131.5,3.45,16.1,562.5,728.72,582.55
2018,2,14,14,0,893.0,84.0,3.6,15.9,587.0,771.25,615.52
2018,2,14,14,15,893.5,79.0,3.65,15.6,561.5,754.12,604.42
2018,2,14,14,30,894.0,74.0,3.7,15.3,536.0,733.71,591.27
2018,2,14,14,45,880.0,72.0,3.8,15.0,501.5,703.45,570.8
2018,2,14,15,0,866.0,70.0,3.9,14.7,467.0,670.84,548.28
2018,2,14,15,15,844.0,67.5,3.9,14.7,426.5,634.42,520.61
2018,2,14,15,30,822.0,65.0,3.9,14.7,386.0,592.33,487.34
2018,2,14,15,45,793.0,61.5,3.9,13.8,341.5,543.86,449.65
2018,2,14,16,0,764.0,58.0,3.9,12.9,297.0,495.08,410.26
2018,2,14,16,15,717.5,54.5,3.7,12.25,250.5,437.49,361.46
2018,2,14,16,30,671.0,51.0,3.5,11.6,204.0,381.66,312.4
2018,2,14,16,45,592.5,45.0,3.3,10.9,157.0,315.16,253.23
2018,2,14,17,0,514.0,39.0,3.1,10.2,110.0,251.75,195.12
2018,2,14,17,15,363.5,29.0,3.1,9.85,69.5,167.32,114.4
2018,2,14,17,30,213.0,19.0,3.1,9.5,29.0,87.15,0.0
2018,2,14,17,45,106.5,9.5,3.15,9.2,14.5,33.58,0.0
2018,2,14,18,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,15,6,45,37.5,3.5,3.0,5.75,3.5,0.0,0.0
2018,2,15,7,0,75.0,7.0,3.1,6.0,7.0,6.88,0.0
2018,2,15,7,15,262.5,18.0,3.25,6.6,38.0,17.69,0.0
2018,2,15,7,30,450.0,29.0,3.4,7.2,69.0,25.12,14.34
2018,2,15,7,45,553.0,35.5,3.6,7.75,115.0,49.38,23.62
2018,2,15,8,0,656.0,42.0,3.8,8.3,161.0,96.86,50.5
2018,2,15,8,15,714.5,46.0,3.85,8.9,210.0,146.56,88.5
2018,2,15,8,30,773.0,50.0,3.9,9.5,259.0,202.01,136.2
2018,2,15,8,45,815.0,52.5,3.95,10.15,308.0,257.14,186.48
2018,2,15,9,0,857.0,55.0,4.0,10.8,357.0,316.29,240.49
2018,2,15,9,15,883.0,57.5,3.95,11.35,402.0,371.49,290.98
2018,2,15,9,30,909.0,60.0,3.9,11.9,447.0,427.49,340.87
2018,2,15,9,45,926.0,62.5,3.9,12.45,486.5,479.94,386.6
2018,2,15,10,0,943.0,65.0,3.9,13.0,526.0,531.75,430.36
2018,2,15,10,15,956.0,65.5,3.8,13.45,559.0,578.41,468.75
2018,2,15,10,30,969.0,66.0,3.7,13.9,592.0,623.5,504.71
2018,2,15,10,45,978.5,67.0,3.6,14.3,618.5,665.18,537.06
2018,2,15,11,0,988.0,68.0,3.5,14.7,645.0,704.56,566.76
2018,2,15,11,15,993.5,68.5,3.45,14.95,663.5,738.21,591.11
2018,2,15,11,30,999.0,69.0,3.4,15.2,682.0,768.92,612.22
2018,2,15,11,45,1002.5,69.0,3.35,15.45,693.0,794.55,629.49
2018,2,15,12,0,1006.0,69.0,3.3,15.7,704.0,816.84,644.31
2018,2,15,12,15,1006.0,69.5,3.3,15.85,706.0,833.59,655.7
2018,2,15,12,30,1006.0,70.0,3.3,16.0,708.0,846.71,664.61
2018,2,15,12,45,1000.5,70.5,3.25,16.1,700.5,851.9,667.82
2018,2,15,13,0,995.0,71.0,3.2,16.2,693.0,853.32,668.53
2018,2,15,13,15,989.5,70.0,3.15,16.25,677.5,849.3,665.66
2018,2,15,13,30,984.0,69.0,3.1,16.3,662.0,841.6,660.34
2018,2,15,13,45,977.0,68.5,3.05,16.35,640.5,829.71,652.19
2018,2,15,14,0,970.0,68.0,3.0,16.4,619.0,814.33,641.68
2018,2,15,14,15,960.0,67.0,2.95,16.3,590.0,792.79,627.16
2018,2,15,14,30,950.0,66.0,2.9,16.2,561.0,768.13,610.43
2018,2,15,14,45,935.5,64.5,2.8,16.1,525.0,736.77,588.46
2018,2,15,15,0,921.0,63.0,2.7,16.0,489.0,702.89,564.51
2018,2,15,15,15,900.5,61.0,2.7,16.0,447.5,662.24,535.36
2018,2,15,15,30,880.0,59.0,2.7,16.0,406.0,619.95,502.85
2018,2,15,15,45,849.0,56.0,2.25,15.15,359.5,568.99,462.44
2018,2,15,16,0,818.0,53.0,1.8,14.3,313.0,521.34,423.2
2018,2,15,16,15,772.5,49.5,1.8,13.3,264.0,462.02,375.5
2018,2,15,16,30,727.0,46.0,1.8,12.3,215.0,404.38,326.99
2018,2,15,16,45,655.0,41.0,1.75,11.35,167.0,335.94,267.66
2018,2,15,17,0,583.0,36.0,1.7,10.4,119.0,272.38,210.19
2018,2,15,17,15,443.0,28.5,1.7,10.05,77.5,189.39,131.44
2018,2,15,17,30,303.0,21.0,1.7,9.7,36.0,115.2,0.0
2018,2,15,17,45,151.5,10.5,1.75,9.35,18.0,45.16,0.0
2018,2,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,6,45,34.0,3.5,0.75,7.8,3.5,0.0,0.0
2018,2,16,7,0,68.0,7.0,0.7,7.9,7.0,6.88,0.0
2018,2,16,7,15,237.5,18.5,0.75,8.5,37.5,15.06,0.0
2018,2,16,7,30,407.0,30.0,0.8,9.1,68.0,23.6,13.53
2018,2,16,7,45,505.5,37.0,0.85,9.65,112.0,48.79,23.36
2018,2,16,8,0,604.0,44.0,0.9,10.2,156.0,96.01,51.23
2018,2,16,8,15,662.5,49.0,0.95,10.8,204.0,144.04,87.77
2018,2,16,8,30,721.0,54.0,1.0,11.4,252.0,197.9,133.22
2018,2,16,8,45,758.5,57.5,1.1,12.05,298.5,250.33,180.03
2018,2,16,9,0,796.0,61.0,1.2,12.7,345.0,305.57,229.28
2018,2,16,9,15,823.0,64.0,1.2,13.15,388.5,359.01,276.52
2018,2,16,9,30,850.0,67.0,1.2,13.6,432.0,413.52,323.29
2018,2,16,9,45,869.5,68.5,1.25,14.1,470.5,463.87,365.64
2018,2,16,10,0,889.0,70.0,1.3,14.6,509.0,513.59,406.18
2018,2,16,10,15,901.5,72.0,1.3,14.95,541.5,559.46,442.52
2018,2,16,10,30,914.0,74.0,1.3,15.3,574.0,603.88,476.66
2018,2,16,10,45,922.5,75.5,1.25,15.65,599.5,643.66,506.01
2018,2,16,11,0,931.0,77.0,1.2,16.0,625.0,681.25,532.89
2018,2,16,11,15,937.0,77.5,1.15,16.3,643.0,713.69,554.98
2018,2,16,11,30,943.0,78.0,1.1,16.6,661.0,743.39,573.8
2018,2,16,11,45,946.5,78.5,1.05,16.85,672.0,768.39,589.28
2018,2,16,12,0,950.0,79.0,1.0,17.1,683.0,790.24,602.52
2018,2,16,12,15,951.5,79.0,1.0,17.3,685.5,806.78,612.95
2018,2,16,12,30,953.0,79.0,1.0,17.5,688.0,819.91,621.19
2018,2,16,12,45,950.5,79.0,1.05,17.7,682.0,826.47,625.85
2018,2,16,13,0,948.0,79.0,1.1,17.9,676.0,829.46,628.32
2018,2,16,13,15,943.5,78.0,1.15,17.95,661.5,826.22,627.08
2018,2,16,13,30,939.0,77.0,1.2,18.0,647.0,819.45,623.63
2018,2,16,13,45,932.0,76.0,1.25,18.1,625.5,807.29,616.5
2018,2,16,14,0,925.0,75.0,1.3,18.2,604.0,791.8,607.18
2018,2,16,14,15,914.5,73.5,1.3,18.1,575.5,769.92,593.33
2018,2,16,14,30,904.0,72.0,1.3,18.0,547.0,745.09,577.44
2018,2,16,14,45,889.5,70.0,1.35,17.95,512.0,714.07,557.48
2018,2,16,15,0,875.0,68.0,1.4,17.9,477.0,680.67,535.56
2018,2,16,15,15,853.0,66.0,1.4,17.9,436.0,640.24,507.3
2018,2,16,15,30,831.0,64.0,1.4,17.9,395.0,602.36,478.97
2018,2,16,15,45,801.5,60.5,1.25,17.0,350.0,553.0,441.82
2018,2,16,16,0,772.0,57.0,1.1,16.1,305.0,503.36,403.22
2018,2,16,16,15,628.0,60.5,1.2,15.45,241.5,405.71,326.73
2018,2,16,16,30,484.0,64.0,1.3,14.8,178.0,315.76,253.91
2018,2,16,16,45,513.0,51.0,1.4,14.1,147.5,291.84,231.24
2018,2,16,17,0,542.0,38.0,1.5,13.4,117.0,260.65,199.8
2018,2,16,17,15,407.5,30.0,1.55,13.0,76.5,184.91,129.35
2018,2,16,17,30,273.0,22.0,1.6,12.6,36.0,109.3,0.0
2018,2,16,17,45,136.5,11.0,1.65,12.2,18.0,42.51,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,2,17,6,45,41.5,5.0,0.3,10.15,5.0,0.0,0.0
2018,2,17,7,0,83.0,10.0,0.3,10.3,10.0,9.83,0.0
2018,2,17,7,15,238.0,21.0,0.3,10.75,40.0,17.42,0.0
2018,2,17,7,30,393.0,32.0,0.3,11.2,70.0,25.31,15.19
2018,2,17,7,45,491.5,39.5,0.3,11.65,114.5,52.13,25.67
2018,2,17,8,0,590.0,47.0,0.3,12.1,159.0,97.76,52.62
2018,2,17,8,15,649.5,51.5,0.35,12.8,206.5,146.65,89.67
2018,2,17,8,30,709.0,56.0,0.4,13.5,254.0,199.75,133.83
2018,2,17,8,45,748.0,59.5,0.45,14.2,300.5,252.12,179.61
2018,2,17,9,0,787.0,63.0,0.5,14.9,347.0,307.47,227.72
2018,2,17,9,15,815.0,65.0,0.45,15.55,390.0,359.98,272.55
2018,2,17,9,30,843.0,67.0,0.4,16.2,433.0,413.64,316.72
2018,2,17,9,45,864.0,68.5,0.4,16.85,472.0,464.48,357.53
2018,2,17,10,0,885.0,70.0,0.4,17.5,511.0,514.8,396.46
2018,2,17,10,15,898.5,71.0,0.35,17.9,543.0,560.09,430.25
2018,2,17,10,30,912.0,72.0,0.3,18.3,575.0,604.01,461.82
2018,2,17,10,45,920.0,73.0,0.25,18.65,600.0,642.93,488.89
2018,2,17,11,0,928.0,74.0,0.2,19.0,625.0,679.61,513.62
2018,2,17,11,15,933.5,75.0,0.3,19.3,643.0,712.18,536.28
2018,2,17,11,30,939.0,76.0,0.4,19.6,661.0,742.0,556.43
2018,2,17,11,45,942.5,75.5,0.5,19.95,671.0,765.84,572.51
2018,2,17,12,0,946.0,75.0,0.6,20.3,681.0,786.52,586.62
2018,2,17,12,15,947.5,75.0,0.7,20.35,683.5,802.98,598.69
2018,2,17,12,30,949.0,75.0,0.8,20.4,686.0,816.03,608.65
2018,2,17,12,45,947.0,74.5,0.9,20.5,679.5,822.34,614.14
2018,2,17,13,0,945.0,74.0,1.0,20.6,673.0,825.09,617.44
2018,2,17,13,15,940.0,73.5,1.1,20.55,659.0,821.95,617.25
2018,2,17,13,30,935.0,73.0,1.2,20.5,645.0,815.29,614.8
2018,2,17,13,45,928.0,72.0,1.3,20.45,623.5,803.08,608.64
2018,2,17,14,0,921.0,71.0,1.4,20.4,602.0,787.55,600.22
2018,2,17,14,15,909.5,69.5,1.5,20.2,573.0,764.87,587.12
2018,2,17,14,30,898.0,68.0,1.6,20.0,544.0,739.28,571.84
2018,2,17,14,45,882.5,66.5,1.65,19.8,509.0,708.14,551.95
2018,2,17,15,0,867.0,65.0,1.7,19.6,474.0,674.69,530.13
2018,2,17,15,15,846.0,63.5,1.7,19.6,434.0,635.58,503.0
2018,2,17,15,30,825.0,62.0,1.7,19.6,394.0,599.04,475.59
2018,2,17,15,45,794.5,59.0,1.75,18.6,349.5,549.74,439.82
2018,2,17,16,0,764.0,56.0,1.8,17.6,305.0,500.26,402.4
2018,2,17,16,15,718.0,52.5,1.8,16.65,258.0,442.39,356.42
2018,2,17,16,30,672.0,49.0,1.8,15.7,211.0,386.35,309.9
2018,2,17,16,45,600.0,44.0,1.85,14.8,164.5,319.72,253.17
2018,2,17,17,0,528.0,39.0,1.9,13.9,118.0,261.58,201.28
2018,2,17,17,15,394.0,31.0,2.0,13.45,77.5,182.61,129.58
2018,2,17,17,30,260.0,23.0,2.1,13.0,37.0,108.09,0.0
2018,2,17,17,45,130.0,11.5,2.25,12.55,18.5,41.79,0.0
2018,2,17,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,6,45,33.0,5.0,3.45,9.1,5.5,0.0,0.0
2018,2,18,7,0,66.0,10.0,3.6,9.3,11.0,9.83,0.0
2018,2,18,7,15,213.0,23.5,3.9,9.6,42.5,19.8,0.0
2018,2,18,7,30,360.0,37.0,4.2,9.9,74.0,30.12,19.5
2018,2,18,7,45,464.5,45.0,4.45,10.2,119.0,57.78,30.59
2018,2,18,8,0,569.0,53.0,4.7,10.5,164.0,103.27,58.46
2018,2,18,8,15,598.0,61.5,4.75,10.8,206.0,148.91,95.42
2018,2,18,8,30,627.0,70.0,4.8,11.1,248.0,197.22,138.24
2018,2,18,8,45,701.0,71.5,4.9,11.4,302.0,252.94,187.35
2018,2,18,9,0,775.0,73.0,5.0,11.7,356.0,316.35,243.66
2018,2,18,9,15,807.0,75.0,5.0,12.0,400.5,369.94,292.51
2018,2,18,9,30,839.0,77.0,5.0,12.3,445.0,425.1,341.7
2018,2,18,9,45,864.0,77.5,5.05,12.55,485.0,476.74,387.15
2018,2,18,10,0,889.0,78.0,5.1,12.8,525.0,528.23,431.37
2018,2,18,10,15,901.5,79.5,5.15,13.0,557.5,573.81,469.93
2018,2,18,10,30,914.0,81.0,5.2,13.2,590.0,617.93,506.42
2018,2,18,10,45,921.5,83.0,5.3,13.4,615.5,657.79,538.93
2018,2,18,11,0,929.0,85.0,5.4,13.6,641.0,695.38,569.08
2018,2,18,11,15,912.5,92.5,5.45,13.65,652.0,720.03,588.34
2018,2,18,11,30,896.0,100.0,5.5,13.7,663.0,743.47,605.74
2018,2,18,11,45,919.0,95.0,5.6,13.75,680.5,773.31,628.26
2018,2,18,12,0,942.0,90.0,5.7,13.8,698.0,803.42,650.98
2018,2,18,12,15,941.5,91.0,5.8,13.7,700.0,819.49,663.53
2018,2,18,12,30,941.0,92.0,5.9,13.6,702.0,832.14,673.7
2018,2,18,12,45,937.5,92.0,6.0,13.55,695.5,837.86,678.7
2018,2,18,13,0,934.0,92.0,6.1,13.5,689.0,840.05,681.2
2018,2,18,13,15,928.5,91.5,6.2,13.25,674.5,836.6,680.12
2018,2,18,13,30,923.0,91.0,6.3,13.0,660.0,829.67,676.54
2018,2,18,13,45,914.0,90.5,6.35,12.8,638.0,816.62,668.07
2018,2,18,14,0,905.0,90.0,6.4,12.6,616.0,800.33,657.21
2018,2,18,14,15,739.5,118.0,6.4,12.35,534.5,702.48,582.66
2018,2,18,14,30,574.0,146.0,6.4,12.1,453.0,599.48,500.33
2018,2,18,14,45,615.0,128.5,6.4,11.8,438.0,598.0,501.41
2018,2,18,15,0,656.0,111.0,6.4,11.5,423.0,592.09,498.39
2018,2,18,15,15,730.0,95.0,6.4,11.5,414.5,604.93,509.81
2018,2,18,15,30,804.0,79.0,6.4,11.5,406.0,608.26,513.0
2018,2,18,15,45,770.0,75.0,6.2,10.8,360.0,556.18,470.38
2018,2,18,16,0,736.0,71.0,6.0,10.1,314.0,504.14,426.76
2018,2,18,16,15,678.0,67.0,5.85,9.7,264.5,443.23,373.97
2018,2,18,16,30,620.0,63.0,5.7,9.3,215.0,382.42,319.9
2018,2,18,16,45,540.5,55.5,5.6,8.95,167.0,311.8,256.41
2018,2,18,17,0,461.0,48.0,5.5,8.6,119.0,247.08,196.83
2018,2,18,17,15,336.5,37.0,5.4,8.3,79.0,170.27,125.67
2018,2,18,17,30,212.0,26.0,5.3,8.0,39.0,100.31,16.47
2018,2,18,17,45,106.0,13.0,5.25,7.75,19.5,37.9,0.0
2018,2,18,18,0,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.1,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.95,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.85,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.75,6.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.65,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.6,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.95,4.55,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.0,4.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.0,4.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.0,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.75,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.75,3.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,19,6,45,35.0,5.5,3.8,4.35,6.0,0.0,0.0
2018,2,19,7,0,70.0,11.0,3.8,4.6,12.0,10.81,0.0
2018,2,19,7,15,222.0,24.0,3.9,5.0,44.5,19.99,0.0
2018,2,19,7,30,374.0,37.0,4.0,5.4,77.0,29.74,19.89
2018,2,19,7,45,481.0,44.5,4.1,5.85,123.0,59.53,31.6
2018,2,19,8,0,588.0,52.0,4.2,6.3,169.0,106.13,60.89
2018,2,19,8,15,650.5,57.0,4.15,6.7,218.0,154.91,99.82
2018,2,19,8,30,713.0,62.0,4.1,7.1,267.0,211.28,149.06
2018,2,19,8,45,754.5,65.5,4.05,7.5,315.0,264.9,198.46
2018,2,19,9,0,796.0,69.0,4.0,7.9,363.0,321.78,250.76
2018,2,19,9,15,824.5,71.0,3.9,8.15,407.0,375.26,299.92
2018,2,19,9,30,853.0,73.0,3.8,8.4,451.0,429.92,348.95
2018,2,19,9,45,873.5,73.5,3.7,8.7,489.5,480.21,393.14
2018,2,19,10,0,894.0,74.0,3.6,9.0,528.0,529.97,435.58
2018,2,19,10,15,907.5,75.5,3.5,9.15,561.0,576.34,474.3
2018,2,19,10,30,921.0,77.0,3.4,9.3,594.0,621.32,510.82
2018,2,19,10,45,930.5,78.0,3.35,9.5,620.0,661.63,542.86
2018,2,19,11,0,940.0,79.0,3.3,9.7,646.0,699.78,572.48
2018,2,19,11,15,946.0,80.0,3.25,9.9,664.5,733.15,596.71
2018,2,19,11,30,952.0,81.0,3.2,10.1,683.0,763.74,618.19
2018,2,19,11,45,955.0,81.5,3.2,10.25,693.5,788.67,635.72
2018,2,19,12,0,958.0,82.0,3.2,10.4,704.0,810.38,650.93
2018,2,19,12,15,958.0,82.0,3.2,10.5,706.0,825.94,661.79
2018,2,19,12,30,958.0,82.0,3.2,10.6,708.0,838.0,670.24
2018,2,19,12,45,921.5,92.5,3.25,10.7,690.5,829.4,664.05
2018,2,19,13,0,885.0,103.0,3.3,10.8,673.0,821.27,658.49
2018,2,19,13,15,665.0,154.0,3.3,10.85,577.0,707.45,573.97
2018,2,19,13,30,445.0,205.0,3.3,10.9,481.0,585.04,476.98
2018,2,19,13,45,273.5,173.0,3.35,10.9,341.0,404.78,334.46
2018,2,19,14,0,102.0,141.0,3.4,10.9,201.0,227.94,188.16
2018,2,19,14,15,54.5,125.0,3.4,10.85,157.0,167.48,137.37
2018,2,19,14,30,7.0,109.0,3.4,10.8,113.0,111.36,89.11
2018,2,19,14,45,3.5,87.5,3.4,10.8,89.5,87.19,68.86
2018,2,19,15,0,0.0,66.0,3.4,10.8,66.0,63.8,49.05
2018,2,19,15,15,0.0,74.0,3.4,10.8,74.0,71.55,55.8
2018,2,19,15,30,0.0,82.0,3.4,10.8,82.0,79.56,62.77
2018,2,19,15,45,22.0,88.5,3.2,10.4,96.0,103.2,83.68
2018,2,19,16,0,44.0,95.0,3.0,10.0,110.0,123.01,101.06
2018,2,19,16,15,150.0,89.5,2.85,9.35,129.0,184.6,154.48
2018,2,19,16,30,256.0,84.0,2.7,8.7,148.0,224.45,187.31
2018,2,19,16,45,301.5,66.0,2.6,8.05,125.5,219.95,180.81
2018,2,19,17,0,347.0,48.0,2.5,7.4,103.0,204.34,163.12
2018,2,19,17,15,240.0,35.5,2.55,7.05,67.0,136.61,101.61
2018,2,19,17,30,133.0,23.0,2.6,6.7,31.0,74.69,20.69
2018,2,19,17,45,66.5,11.5,2.6,6.35,15.5,27.23,0.0
2018,2,19,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.75,0.95,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,0.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,20,6,45,27.5,4.0,1.4,2.3,4.5,0.0,0.0
2018,2,20,7,0,55.0,8.0,1.3,2.8,9.0,7.86,0.0
2018,2,20,7,15,207.5,19.5,1.25,3.45,40.0,15.11,0.0
2018,2,20,7,30,360.0,31.0,1.2,4.1,71.0,23.47,14.86
2018,2,20,7,45,268.5,45.5,1.15,4.75,83.5,51.2,30.48
2018,2,20,8,0,177.0,60.0,1.1,5.4,96.0,73.1,50.36
2018,2,20,8,15,103.0,84.5,0.95,6.0,106.5,95.61,73.23
2018,2,20,8,30,29.0,109.0,0.8,6.6,117.0,109.43,88.49
2018,2,20,8,45,68.5,131.5,0.65,7.2,155.5,143.63,116.29
2018,2,20,9,0,108.0,154.0,0.5,7.8,194.0,182.54,147.86
2018,2,20,9,15,172.0,170.5,0.6,8.25,243.5,228.98,185.51
2018,2,20,9,30,236.0,187.0,0.7,8.7,293.0,282.8,229.15
2018,2,20,9,45,449.5,159.5,0.75,9.1,382.5,369.92,298.92
2018,2,20,10,0,663.0,132.0,0.8,9.5,472.0,474.53,381.54
2018,2,20,10,15,783.0,107.5,0.9,9.75,533.0,544.72,437.03
2018,2,20,10,30,903.0,83.0,1.0,10.0,594.0,620.43,496.19
2018,2,20,10,45,911.0,85.0,1.1,10.25,620.0,660.32,526.79
2018,2,20,11,0,919.0,87.0,1.2,10.5,646.0,698.0,555.56
2018,2,20,11,15,924.5,88.0,1.25,10.65,664.0,730.5,578.91
2018,2,20,11,30,930.0,89.0,1.3,10.8,682.0,760.27,599.6
2018,2,20,11,45,932.0,90.0,1.35,10.95,692.0,784.57,616.4
2018,2,20,12,0,934.0,91.0,1.4,11.1,702.0,805.7,631.03
2018,2,20,12,15,936.0,90.5,1.45,11.15,704.5,821.93,642.56
2018,2,20,12,30,938.0,90.0,1.5,11.2,707.0,834.8,651.89
2018,2,20,12,45,937.5,89.0,1.55,11.25,701.0,841.7,657.2
2018,2,20,13,0,937.0,88.0,1.6,11.3,695.0,845.08,660.25
2018,2,20,13,15,930.0,88.0,1.65,11.3,680.0,840.87,658.27
2018,2,20,13,30,923.0,88.0,1.7,11.3,665.0,833.18,654.03
2018,2,20,13,45,915.0,86.5,1.8,11.3,642.5,819.64,646.28
2018,2,20,14,0,907.0,85.0,1.9,11.3,620.0,802.82,636.23
2018,2,20,14,15,876.5,89.0,1.95,11.2,586.0,776.63,619.15
2018,2,20,14,30,846.0,93.0,2.0,11.1,552.0,743.62,597.0
2018,2,20,14,45,648.5,130.5,2.05,11.0,469.0,628.69,511.51
2018,2,20,15,0,451.0,168.0,2.1,10.9,386.0,513.91,421.5
2018,2,20,15,15,359.0,165.0,2.1,10.9,329.5,428.71,354.42
2018,2,20,15,30,267.0,162.0,2.1,10.9,273.0,357.01,296.15
2018,2,20,15,45,154.5,140.0,2.15,10.4,202.5,248.36,206.81
2018,2,20,16,0,42.0,118.0,2.2,9.9,132.0,148.45,122.17
2018,2,20,16,15,31.5,92.0,2.15,9.4,101.5,112.9,92.16
2018,2,20,16,30,21.0,66.0,2.1,8.9,71.0,78.08,62.16
2018,2,20,16,45,15.0,52.5,2.05,8.35,55.5,60.5,46.69
2018,2,20,17,0,9.0,39.0,2.0,7.8,40.0,41.44,29.81
2018,2,20,17,15,13.5,26.5,2.0,7.5,27.5,31.35,20.11
2018,2,20,17,30,18.0,14.0,2.0,7.2,15.0,21.1,4.17
2018,2,20,17,45,18.0,8.5,2.05,6.85,8.5,12.71,0.0
2018,2,20,18,0,18.0,3.0,2.1,6.5,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,2.1,6.25,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,21,6,45,49.0,6.0,1.55,4.9,7.0,0.0,0.0
2018,2,21,7,0,98.0,12.0,1.6,5.0,14.0,11.8,0.0
2018,2,21,7,15,81.5,19.0,1.7,5.3,23.5,16.11,2.4
2018,2,21,7,30,65.0,26.0,1.8,5.6,33.0,21.82,13.45
2018,2,21,7,45,263.0,40.0,1.85,5.9,91.5,47.16,26.75
2018,2,21,8,0,461.0,54.0,1.9,6.2,150.0,98.1,59.26
2018,2,21,8,15,584.5,57.5,1.9,6.75,210.5,148.97,97.73
2018,2,21,8,30,708.0,61.0,1.9,7.3,271.0,214.17,151.64
2018,2,21,8,45,748.5,64.5,1.9,7.85,319.0,267.63,200.28
2018,2,21,9,0,789.0,68.0,1.9,8.4,367.0,324.24,251.42
2018,2,21,9,15,816.5,70.0,1.9,8.9,411.0,377.26,299.02
2018,2,21,9,30,844.0,72.0,1.9,9.4,455.0,431.39,346.21
2018,2,21,9,45,864.0,74.5,1.9,9.9,494.5,483.27,390.2
2018,2,21,10,0,884.0,77.0,1.9,10.4,534.0,534.63,432.35
2018,2,21,10,15,898.0,78.5,1.8,10.75,567.5,581.04,469.15
2018,2,21,10,30,912.0,80.0,1.7,11.1,601.0,626.12,503.67
2018,2,21,10,45,920.0,81.5,1.6,11.4,626.5,665.83,533.12
2018,2,21,11,0,928.0,83.0,1.5,11.7,652.0,703.29,560.0
2018,2,21,11,15,933.0,84.5,1.35,11.9,670.5,736.24,581.21
2018,2,21,11,30,938.0,86.0,1.2,12.1,689.0,766.4,599.7
2018,2,21,11,45,940.0,87.0,1.05,12.35,699.0,790.86,613.63
2018,2,21,12,0,942.0,88.0,0.9,12.6,709.0,812.13,625.01
2018,2,21,12,15,941.5,88.5,0.9,12.7,711.0,827.61,634.98
2018,2,21,12,30,941.0,89.0,0.9,12.8,713.0,839.65,642.76
2018,2,21,12,45,937.5,89.5,0.9,12.95,706.5,845.81,646.58
2018,2,21,13,0,934.0,90.0,0.9,13.1,700.0,848.44,648.2
2018,2,21,13,15,928.5,90.0,0.95,13.1,686.0,845.38,647.33
2018,2,21,13,30,923.0,90.0,1.0,13.1,672.0,838.85,644.28
2018,2,21,13,45,913.0,89.5,1.1,13.1,649.0,824.8,636.92
2018,2,21,14,0,903.0,89.0,1.2,13.1,626.0,807.53,627.33
2018,2,21,14,15,887.0,88.5,1.2,13.0,595.5,782.61,611.27
2018,2,21,14,30,871.0,88.0,1.2,12.9,565.0,759.58,596.58
2018,2,21,14,45,850.0,87.5,1.25,12.8,528.5,725.79,574.61
2018,2,21,15,0,829.0,87.0,1.3,12.7,492.0,689.97,550.92
2018,2,21,15,15,806.5,83.5,1.3,12.7,450.5,647.99,521.09
2018,2,21,15,30,784.0,80.0,1.3,12.7,409.0,604.67,488.79
2018,2,21,15,45,748.0,77.5,1.4,12.2,363.5,553.25,450.77
2018,2,21,16,0,712.0,75.0,1.5,11.7,318.0,504.96,413.56
2018,2,21,16,15,636.0,72.5,1.6,11.05,265.5,433.69,356.72
2018,2,21,16,30,560.0,70.0,1.7,10.4,213.0,366.75,301.3
2018,2,21,16,45,452.0,61.5,1.75,9.7,161.5,284.17,231.4
2018,2,21,17,0,344.0,53.0,1.8,9.0,110.0,209.72,166.87
2018,2,21,17,15,220.5,38.0,1.9,8.55,70.0,133.88,100.5
2018,2,21,17,30,97.0,23.0,2.0,8.1,30.0,60.59,26.23
2018,2,21,17,45,58.5,13.0,2.15,7.65,16.0,27.06,0.0
2018,2,21,18,0,20.0,3.0,2.3,7.2,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.3,7.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
