Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,22,6,45,63.5,7.0,3.15,4.75,8.5,0.0,0.0
2018,2,22,7,0,127.0,14.0,3.2,5.1,17.0,13.76,0.0
2018,2,22,7,15,281.5,25.0,3.35,5.65,52.5,20.08,6.36
2018,2,22,7,30,436.0,36.0,3.5,6.2,88.0,27.73,18.68
2018,2,22,7,45,529.0,43.0,3.6,6.75,135.0,65.59,33.44
2018,2,22,8,0,622.0,50.0,3.7,7.3,182.0,114.08,65.59
2018,2,22,8,15,677.5,55.0,3.75,7.85,231.5,165.82,108.03
2018,2,22,8,30,733.0,60.0,3.8,8.4,281.0,221.3,157.04
2018,2,22,8,45,770.0,63.0,3.85,8.95,328.5,274.81,206.39
2018,2,22,9,0,807.0,66.0,3.9,9.5,376.0,331.07,257.92
2018,2,22,9,15,831.5,69.0,3.95,9.85,420.0,384.97,307.11
2018,2,22,9,30,856.0,72.0,4.0,10.2,464.0,439.67,355.77
2018,2,22,9,45,872.5,74.5,4.05,10.6,502.5,490.6,400.09
2018,2,22,10,0,889.0,77.0,4.1,11.0,541.0,540.59,442.39
2018,2,22,10,15,899.0,79.0,4.15,11.15,572.5,585.56,480.06
2018,2,22,10,30,909.0,81.0,4.2,11.3,604.0,628.88,515.53
2018,2,22,10,45,895.0,89.5,4.3,11.5,623.0,661.9,542.09
2018,2,22,11,0,881.0,98.0,4.4,11.7,642.0,693.23,566.74
2018,2,22,11,15,671.5,165.0,4.55,11.7,586.5,645.83,527.7
2018,2,22,11,30,462.0,232.0,4.7,11.7,531.0,581.07,474.24
2018,2,22,11,45,331.5,259.5,4.85,11.75,475.5,519.42,424.08
2018,2,22,12,0,201.0,287.0,5.0,11.8,420.0,450.82,367.21
2018,2,22,12,15,125.0,265.0,5.1,11.7,348.0,373.0,304.07
2018,2,22,12,30,49.0,243.0,5.2,11.6,276.0,285.49,231.83
2018,2,22,12,45,79.0,228.0,5.3,11.5,280.5,294.72,240.91
2018,2,22,13,0,109.0,213.0,5.4,11.4,285.0,311.14,255.63
2018,2,22,13,15,281.0,216.5,5.5,11.3,396.5,461.87,382.33
2018,2,22,13,30,453.0,220.0,5.6,11.2,508.0,612.51,505.3
2018,2,22,13,45,335.5,162.5,5.65,11.05,372.0,454.42,379.04
2018,2,22,14,0,218.0,105.0,5.7,10.9,236.0,294.79,248.18
2018,2,22,14,15,374.0,128.5,5.7,10.8,340.0,439.27,370.41
2018,2,22,14,30,530.0,152.0,5.7,10.7,444.0,577.18,483.58
2018,2,22,14,45,449.0,152.0,5.7,10.55,388.5,507.77,426.65
2018,2,22,15,0,368.0,152.0,5.7,10.4,333.0,440.52,371.28
2018,2,22,15,15,559.0,119.0,5.7,10.4,368.5,526.43,445.04
2018,2,22,15,30,750.0,86.0,5.7,10.4,404.0,594.72,502.43
2018,2,22,15,45,736.0,79.5,5.5,10.0,363.5,553.23,468.06
2018,2,22,16,0,722.0,73.0,5.3,9.6,323.0,510.54,432.12
2018,2,22,16,15,627.5,72.5,5.1,9.25,267.0,431.11,364.33
2018,2,22,16,30,533.0,72.0,4.9,8.9,211.0,357.44,300.1
2018,2,22,16,45,428.0,64.0,4.75,8.5,160.5,277.52,229.84
2018,2,22,17,0,323.0,56.0,4.6,8.1,110.0,205.89,165.99
2018,2,22,17,15,271.5,42.5,4.45,7.85,77.5,157.76,120.41
2018,2,22,17,30,220.0,29.0,4.3,7.6,45.0,111.16,58.43
2018,2,22,17,45,117.5,15.5,4.2,7.3,23.5,44.21,0.0
2018,2,22,18,0,15.0,2.0,4.1,7.0,2.0,0.0,0.0
2018,2,22,18,15,7.5,1.0,4.0,6.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.4,5.25,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.95,4.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.85,3.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.6,2.25,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.45,1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,6,45,87.5,7.5,2.5,2.25,10.0,0.0,0.0
2018,2,23,7,0,175.0,15.0,2.5,2.8,20.0,14.74,0.0
2018,2,23,7,15,344.5,25.0,2.7,3.5,59.0,19.79,7.77
2018,2,23,7,30,514.0,35.0,2.9,4.2,98.0,30.67,21.6
2018,2,23,7,45,599.5,41.0,3.1,4.9,147.0,71.69,35.99
2018,2,23,8,0,685.0,47.0,3.3,5.6,196.0,122.41,70.3
2018,2,23,8,15,736.0,52.0,3.45,6.15,247.0,175.39,114.55
2018,2,23,8,30,787.0,57.0,3.6,6.7,298.0,233.28,166.5
2018,2,23,8,45,821.0,60.5,3.75,7.25,347.0,289.49,218.86
2018,2,23,9,0,855.0,64.0,3.9,7.8,396.0,348.04,272.95
2018,2,23,9,15,876.5,66.5,3.9,8.2,440.5,403.48,323.77
2018,2,23,9,30,898.0,69.0,3.9,8.6,485.0,458.38,372.77
2018,2,23,9,45,910.0,72.0,3.9,9.0,523.0,509.31,417.17
2018,2,23,10,0,922.0,75.0,3.9,9.4,561.0,559.16,459.32
2018,2,23,10,15,932.5,76.5,3.85,9.7,593.5,605.29,497.39
2018,2,23,10,30,943.0,78.0,3.8,10.0,626.0,649.71,533.03
2018,2,23,10,45,951.5,79.0,3.8,10.3,652.0,690.39,565.03
2018,2,23,11,0,960.0,80.0,3.8,10.6,678.0,728.74,594.11
2018,2,23,11,15,966.0,80.5,3.8,10.8,696.5,762.29,618.05
2018,2,23,11,30,972.0,81.0,3.8,11.0,715.0,792.98,639.74
2018,2,23,11,45,975.0,81.5,3.75,11.2,725.5,818.39,657.22
2018,2,23,12,0,978.0,82.0,3.7,11.4,736.0,840.5,672.27
2018,2,23,12,15,976.5,83.5,3.65,11.55,738.0,856.78,683.22
2018,2,23,12,30,975.0,85.0,3.6,11.7,740.0,869.46,691.66
2018,2,23,12,45,970.0,86.0,3.55,11.85,733.0,875.15,695.16
2018,2,23,13,0,965.0,87.0,3.5,12.0,726.0,877.15,696.19
2018,2,23,13,15,960.5,86.5,3.4,12.0,711.5,874.24,693.93
2018,2,23,13,30,956.0,86.0,3.3,12.0,697.0,867.71,689.23
2018,2,23,13,45,948.5,85.0,3.2,12.05,674.5,854.68,679.86
2018,2,23,14,0,941.0,84.0,3.1,12.1,652.0,838.24,668.18
2018,2,23,14,15,929.5,83.0,3.0,12.05,622.0,815.44,652.22
2018,2,23,14,30,918.0,82.0,2.9,12.0,592.0,789.63,634.13
2018,2,23,14,45,900.0,80.0,2.8,11.95,554.0,755.13,609.58
2018,2,23,15,0,882.0,78.0,2.7,11.9,516.0,722.74,586.54
2018,2,23,15,15,861.0,75.5,2.7,11.9,474.0,681.19,556.76
2018,2,23,15,30,840.0,73.0,2.7,11.9,432.0,638.06,524.15
2018,2,23,15,45,811.0,70.0,2.45,11.4,386.0,588.19,484.86
2018,2,23,16,0,782.0,67.0,2.2,10.9,340.0,537.94,444.21
2018,2,23,16,15,740.5,62.5,2.1,10.05,291.0,479.28,396.64
2018,2,23,16,30,699.0,58.0,2.0,9.2,242.0,422.0,348.34
2018,2,23,16,45,633.0,51.5,1.95,8.3,192.5,356.43,291.54
2018,2,23,17,0,567.0,45.0,1.9,7.4,143.0,292.88,234.52
2018,2,23,17,15,451.0,36.5,1.95,7.0,98.5,214.88,164.15
2018,2,23,17,30,335.0,28.0,2.0,6.6,54.0,145.01,83.29
2018,2,23,17,45,179.5,16.0,2.1,6.2,28.5,60.43,0.0
2018,2,23,18,0,24.0,4.0,2.2,5.8,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,2.2,5.6,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.0,4.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.15,1.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.15,2.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,6,45,37.5,7.5,2.25,3.7,8.5,0.0,0.0
2018,2,24,7,0,75.0,15.0,2.3,4.4,17.0,14.74,0.0
2018,2,24,7,15,193.5,28.5,2.4,5.05,49.5,22.25,10.58
2018,2,24,7,30,312.0,42.0,2.5,5.7,82.0,35.41,25.78
2018,2,24,7,45,283.0,60.5,2.65,6.35,108.5,69.15,44.1
2018,2,24,8,0,254.0,79.0,2.8,7.0,135.0,101.76,71.28
2018,2,24,8,15,282.0,95.0,2.9,7.65,171.5,137.28,101.09
2018,2,24,8,30,310.0,111.0,3.0,8.3,208.0,175.72,134.47
2018,2,24,8,45,300.5,131.0,3.1,8.95,237.0,210.03,165.77
2018,2,24,9,0,291.0,151.0,3.2,9.6,266.0,243.14,195.39
2018,2,24,9,15,413.0,147.0,3.3,10.1,329.5,303.81,245.62
2018,2,24,9,30,535.0,143.0,3.4,10.6,393.0,374.91,304.61
2018,2,24,9,45,529.5,157.0,3.5,11.1,421.5,412.6,336.52
2018,2,24,10,0,524.0,171.0,3.6,11.6,450.0,448.7,366.34
2018,2,24,10,15,524.0,182.0,3.7,11.85,475.0,483.29,394.59
2018,2,24,10,30,524.0,193.0,3.8,12.1,500.0,516.58,421.2
2018,2,24,10,45,514.5,206.0,3.85,12.35,518.0,544.4,442.82
2018,2,24,11,0,505.0,219.0,3.9,12.6,536.0,570.13,462.42
2018,2,24,11,15,473.5,237.5,3.95,12.7,541.0,583.94,472.36
2018,2,24,11,30,442.0,256.0,4.0,12.8,546.0,594.56,479.7
2018,2,24,11,45,414.0,269.5,4.05,12.9,544.5,594.19,478.82
2018,2,24,12,0,386.0,283.0,4.1,13.0,543.0,596.68,479.96
2018,2,24,12,15,415.0,274.0,4.15,13.05,554.5,624.19,501.8
2018,2,24,12,30,444.0,265.0,4.2,13.1,566.0,645.03,518.55
2018,2,24,12,45,464.5,254.5,4.25,13.15,566.5,656.11,527.87
2018,2,24,13,0,485.0,244.0,4.3,13.2,567.0,665.43,535.94
2018,2,24,13,15,481.0,240.0,4.35,13.2,555.0,659.88,532.29
2018,2,24,13,30,477.0,236.0,4.4,13.2,543.0,652.35,527.24
2018,2,24,13,45,410.0,244.0,4.4,13.25,502.0,605.43,490.26
2018,2,24,14,0,343.0,252.0,4.4,13.3,461.0,550.21,446.84
2018,2,24,14,15,478.5,201.0,4.4,13.2,477.5,603.97,493.08
2018,2,24,14,30,614.0,150.0,4.4,13.1,494.0,646.31,529.63
2018,2,24,14,45,639.5,133.0,4.4,13.05,471.5,633.8,521.12
2018,2,24,15,0,665.0,116.0,4.4,13.0,449.0,617.5,509.75
2018,2,24,15,15,644.5,110.0,4.4,13.0,411.5,578.38,479.28
2018,2,24,15,30,624.0,104.0,4.4,13.0,374.0,538.3,447.58
2018,2,24,15,45,589.5,98.0,4.25,12.5,331.0,488.93,408.03
2018,2,24,16,0,555.0,92.0,4.1,12.0,288.0,440.19,368.08
2018,2,24,16,15,506.0,84.5,3.85,11.4,243.5,383.0,320.2
2018,2,24,16,30,457.0,77.0,3.6,10.8,199.0,328.42,273.29
2018,2,24,16,45,415.5,65.0,3.35,10.15,159.0,275.51,226.63
2018,2,24,17,0,374.0,53.0,3.1,9.5,119.0,225.52,181.17
2018,2,24,17,15,294.5,41.5,3.05,9.05,83.0,165.44,126.71
2018,2,24,17,30,215.0,30.0,3.0,8.6,47.0,113.33,68.56
2018,2,24,17,45,119.0,17.5,2.95,8.2,25.5,47.12,0.0
2018,2,24,18,0,23.0,5.0,2.9,7.8,4.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,2.85,7.55,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.7,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,25,6,45,62.0,8.5,1.3,4.4,11.0,0.0,0.0
2018,2,25,7,0,124.0,17.0,1.2,5.0,22.0,16.71,0.0
2018,2,25,7,15,286.0,29.0,1.2,5.65,61.0,23.2,12.21
2018,2,25,7,30,448.0,41.0,1.2,6.3,100.0,36.83,22.26
2018,2,25,7,45,535.0,48.0,1.15,6.95,148.0,76.28,40.77
2018,2,25,8,0,622.0,55.0,1.1,7.6,196.0,125.47,74.88
2018,2,25,8,15,676.0,59.5,1.2,8.45,245.5,175.71,116.38
2018,2,25,8,30,730.0,64.0,1.3,9.3,295.0,232.59,166.08
2018,2,25,8,45,767.0,68.0,1.35,10.1,343.5,287.46,215.35
2018,2,25,9,0,804.0,72.0,1.4,10.9,392.0,345.09,266.3
2018,2,25,9,15,830.5,74.0,1.45,11.45,436.5,399.04,313.6
2018,2,25,9,30,857.0,76.0,1.5,12.0,481.0,453.97,360.3
2018,2,25,9,45,877.0,77.0,1.6,12.55,520.5,505.42,403.14
2018,2,25,10,0,897.0,78.0,1.7,13.1,560.0,556.19,444.19
2018,2,25,10,15,910.0,79.5,1.7,13.4,593.0,602.85,480.83
2018,2,25,10,30,923.0,81.0,1.7,13.7,626.0,648.05,515.34
2018,2,25,10,45,932.5,81.5,1.7,14.05,652.0,688.24,545.17
2018,2,25,11,0,942.0,82.0,1.7,14.4,678.0,726.21,571.97
2018,2,25,11,15,948.5,82.5,1.75,14.6,696.5,759.64,594.91
2018,2,25,11,30,955.0,83.0,1.8,14.8,715.0,790.28,615.81
2018,2,25,11,45,958.5,82.5,1.85,15.0,725.0,814.62,632.24
2018,2,25,12,0,962.0,82.0,1.9,15.2,735.0,835.73,646.49
2018,2,25,12,15,961.5,83.0,2.05,15.3,737.0,851.94,658.65
2018,2,25,12,30,961.0,84.0,2.2,15.4,739.0,864.63,668.47
2018,2,25,12,45,957.0,85.0,2.3,15.5,732.5,870.91,673.52
2018,2,25,13,0,953.0,86.0,2.4,15.6,726.0,873.55,676.23
2018,2,25,13,15,949.5,85.0,2.5,15.6,711.5,870.77,675.54
2018,2,25,13,30,946.0,84.0,2.6,15.6,697.0,864.4,672.49
2018,2,25,13,45,939.5,82.5,2.75,15.55,675.0,851.53,665.44
2018,2,25,14,0,933.0,81.0,2.9,15.5,653.0,835.24,655.99
2018,2,25,14,15,922.0,80.5,3.0,15.35,623.5,813.3,642.37
2018,2,25,14,30,911.0,80.0,3.1,15.2,594.0,788.38,626.53
2018,2,25,14,45,896.0,78.5,3.25,15.0,558.0,756.56,605.84
2018,2,25,15,0,881.0,77.0,3.4,14.8,522.0,722.35,583.05
2018,2,25,15,15,860.5,74.5,3.4,14.8,480.0,685.34,556.72
2018,2,25,15,30,840.0,72.0,3.4,14.8,438.0,642.31,524.64
2018,2,25,15,45,807.5,69.5,3.55,14.0,391.0,590.55,486.0
2018,2,25,16,0,775.0,67.0,3.7,13.2,344.0,538.69,445.77
2018,2,25,16,15,723.5,64.5,3.5,12.5,294.5,476.8,394.99
2018,2,25,16,30,672.0,62.0,3.3,11.8,245.0,419.99,346.6
2018,2,25,16,45,583.0,57.5,3.15,11.05,193.5,344.26,281.52
2018,2,25,17,0,494.0,53.0,3.0,10.3,142.0,275.18,220.43
2018,2,25,17,15,305.0,42.0,2.95,9.95,91.5,170.31,130.51
2018,2,25,17,30,116.0,31.0,2.9,9.6,41.0,79.97,49.59
2018,2,25,17,45,67.5,17.5,2.9,9.25,22.5,34.33,0.0
2018,2,25,18,0,19.0,4.0,2.9,8.9,4.0,0.0,0.0
2018,2,25,18,15,9.5,2.0,2.9,8.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,2,26,6,45,25.0,8.0,3.55,8.85,9.0,0.0,0.0
2018,2,26,7,0,50.0,16.0,3.6,8.8,18.0,15.73,0.0
2018,2,26,7,15,109.0,32.5,3.7,8.85,45.0,26.89,15.57
2018,2,26,7,30,168.0,49.0,3.8,8.9,72.0,42.97,28.85
2018,2,26,7,45,209.0,66.0,3.95,8.9,106.5,72.52,48.82
2018,2,26,8,0,250.0,83.0,4.1,8.9,141.0,106.79,75.32
2018,2,26,8,15,247.5,101.5,4.1,9.05,170.0,138.99,103.81
2018,2,26,8,30,245.0,120.0,4.1,9.2,199.0,170.88,132.73
2018,2,26,8,45,297.0,134.0,4.15,9.4,244.0,214.1,169.64
2018,2,26,9,0,349.0,148.0,4.2,9.6,289.0,262.45,211.14
2018,2,26,9,15,457.5,132.0,4.2,9.8,337.5,310.04,251.6
2018,2,26,9,30,566.0,116.0,4.2,10.0,386.0,367.64,300.8
2018,2,26,9,45,637.5,113.5,4.15,10.25,440.5,427.97,351.8
2018,2,26,10,0,709.0,111.0,4.1,10.5,495.0,493.11,405.82
2018,2,26,10,15,745.0,114.5,4.1,10.75,539.0,548.18,450.73
2018,2,26,10,30,781.0,118.0,4.1,11.0,583.0,603.81,495.16
2018,2,26,10,45,802.0,117.5,4.1,11.25,612.0,646.11,528.45
2018,2,26,11,0,823.0,117.0,4.1,11.5,641.0,687.34,560.36
2018,2,26,11,15,877.5,103.0,4.1,11.65,675.5,736.83,597.8
2018,2,26,11,30,932.0,89.0,4.1,11.8,710.0,783.48,631.61
2018,2,26,11,45,936.5,89.5,4.05,12.0,721.5,809.17,649.3
2018,2,26,12,0,941.0,90.0,4.0,12.2,733.0,831.75,664.78
2018,2,26,12,15,941.0,90.5,3.95,12.3,735.0,847.53,675.55
2018,2,26,12,30,941.0,91.0,3.9,12.4,737.0,859.84,683.93
2018,2,26,12,45,879.5,111.0,3.9,12.45,710.5,844.18,672.43
2018,2,26,13,0,818.0,131.0,3.9,12.5,684.0,820.38,655.27
2018,2,26,13,15,868.0,112.5,3.85,12.4,688.5,842.64,672.22
2018,2,26,13,30,918.0,94.0,3.8,12.3,693.0,856.22,682.58
2018,2,26,13,45,907.0,94.0,3.8,12.25,670.0,841.58,672.66
2018,2,26,14,0,896.0,94.0,3.8,12.2,647.0,823.75,660.68
2018,2,26,14,15,881.0,93.5,3.75,12.05,616.5,803.96,647.33
2018,2,26,14,30,866.0,93.0,3.7,11.9,586.0,776.65,628.41
2018,2,26,14,45,736.5,104.5,3.65,11.7,505.5,677.84,555.21
2018,2,26,15,0,607.0,116.0,3.6,11.5,425.0,580.3,480.16
2018,2,26,15,15,315.5,102.5,3.6,11.5,262.5,342.32,287.14
2018,2,26,15,30,24.0,89.0,3.6,11.5,100.0,105.36,84.76
2018,2,26,15,45,50.0,84.5,3.4,11.0,103.5,116.32,95.26
2018,2,26,16,0,76.0,80.0,3.2,10.5,107.0,130.76,108.18
2018,2,26,16,15,145.0,89.0,3.05,10.05,132.0,183.2,153.34
2018,2,26,16,30,214.0,98.0,2.9,9.6,157.0,224.26,187.35
2018,2,26,16,45,174.0,79.5,2.7,9.1,121.5,176.02,145.06
2018,2,26,17,0,134.0,61.0,2.5,8.6,86.0,130.97,105.23
2018,2,26,17,15,82.5,44.5,2.5,8.3,58.5,82.57,62.6
2018,2,26,17,30,31.0,28.0,2.5,8.0,31.0,44.54,27.1
2018,2,26,17,45,24.0,16.0,2.5,7.65,17.5,21.88,0.0
2018,2,26,18,0,17.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,2.55,7.25,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.9,6.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,6.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.15,5.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.2,5.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.15,4.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.8,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.9,4.2,0.0,0.0,0.0
2018,2,27,6,45,119.5,10.0,3.95,4.55,15.5,9.83,0.0
2018,2,27,7,0,239.0,20.0,4.0,4.9,31.0,16.7,0.0
2018,2,27,7,15,396.5,29.0,4.1,5.35,74.0,22.58,12.92
2018,2,27,7,30,554.0,38.0,4.2,5.8,117.0,41.39,22.5
2018,2,27,7,45,631.5,44.0,4.3,6.25,167.5,85.57,44.28
2018,2,27,8,0,709.0,50.0,4.4,6.7,218.0,138.48,82.65
2018,2,27,8,15,755.5,54.5,4.4,7.2,269.0,192.39,129.07
2018,2,27,8,30,802.0,59.0,4.4,7.7,320.0,250.69,182.09
2018,2,27,8,45,832.0,62.5,4.35,8.2,369.0,307.17,234.84
2018,2,27,9,0,862.0,66.0,4.3,8.7,418.0,365.55,288.6
2018,2,27,9,15,883.5,68.5,4.2,9.1,463.0,421.84,339.58
2018,2,27,9,30,905.0,71.0,4.1,9.5,508.0,477.51,388.52
2018,2,27,9,45,920.0,74.0,4.0,9.95,548.0,530.5,433.67
2018,2,27,10,0,935.0,77.0,3.9,10.4,588.0,582.65,476.75
2018,2,27,10,15,946.0,78.5,3.85,10.75,621.5,629.83,514.95
2018,2,27,10,30,957.0,80.0,3.8,11.1,655.0,675.29,550.73
2018,2,27,10,45,964.0,81.5,3.7,11.5,681.0,716.16,581.78
2018,2,27,11,0,971.0,83.0,3.6,11.9,707.0,754.56,608.88
2018,2,27,11,15,975.5,84.5,3.55,12.15,725.5,788.5,632.36
2018,2,27,11,30,980.0,86.0,3.5,12.4,744.0,819.47,653.48
2018,2,27,11,45,981.0,86.5,3.45,12.7,753.5,843.55,669.37
2018,2,27,12,0,982.0,87.0,3.4,13.0,763.0,864.22,682.79
2018,2,27,12,15,978.0,88.0,3.3,13.2,762.5,877.93,691.21
2018,2,27,12,30,974.0,89.0,3.2,13.4,762.0,887.94,697.09
2018,2,27,12,45,971.0,89.0,3.1,13.6,755.0,893.97,700.25
2018,2,27,13,0,968.0,89.0,3.0,13.8,748.0,896.31,700.94
2018,2,27,13,15,964.0,88.0,2.85,13.85,733.0,893.04,697.82
2018,2,27,13,30,960.0,87.0,2.7,13.9,718.0,886.12,692.29
2018,2,27,13,45,950.5,85.5,2.55,14.0,693.5,870.59,680.69
2018,2,27,14,0,941.0,84.0,2.4,14.1,669.0,851.65,666.85
2018,2,27,14,15,930.5,82.5,2.35,14.05,639.0,828.68,651.45
2018,2,27,14,30,920.0,81.0,2.3,14.0,609.0,802.66,633.91
2018,2,27,14,45,906.0,79.5,2.25,14.0,572.5,771.18,612.28
2018,2,27,15,0,892.0,78.0,2.2,14.0,536.0,737.22,588.77
2018,2,27,15,15,872.0,75.5,2.2,14.0,494.0,700.01,562.98
2018,2,27,15,30,852.0,73.0,2.2,14.0,452.0,656.69,531.8
2018,2,27,15,45,821.0,70.0,2.05,13.5,404.0,604.56,492.06
2018,2,27,16,0,790.0,67.0,1.9,13.0,356.0,552.19,451.05
2018,2,27,16,15,724.5,64.5,1.85,12.1,301.0,481.64,395.38
2018,2,27,16,30,659.0,62.0,1.8,11.2,246.0,417.21,342.56
2018,2,27,16,45,597.0,56.0,1.8,10.3,198.0,352.14,287.42
2018,2,27,17,0,535.0,50.0,1.8,9.4,150.0,291.47,233.83
2018,2,27,17,15,434.0,41.0,1.9,8.9,106.0,218.29,168.73
2018,2,27,17,30,333.0,32.0,2.0,8.4,62.0,154.53,104.5
2018,2,27,17,45,191.5,19.0,2.1,7.9,34.0,68.19,0.0
2018,2,27,18,0,50.0,6.0,2.2,7.4,6.0,5.9,0.0
2018,2,27,18,15,25.0,3.0,2.15,7.25,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,28,6,45,9.0,7.0,1.8,6.1,7.5,6.88,0.0
2018,2,28,7,0,18.0,14.0,1.8,6.7,15.0,12.84,0.0
2018,2,28,7,15,20.0,27.5,1.95,7.25,29.5,25.82,15.92
2018,2,28,7,30,22.0,41.0,2.1,7.8,44.0,38.74,27.01
2018,2,28,7,45,19.5,57.0,2.2,8.35,60.5,54.94,41.02
2018,2,28,8,0,17.0,73.0,2.3,8.9,77.0,71.07,55.19
2018,2,28,8,15,13.5,86.5,2.35,9.3,90.0,85.17,67.59
2018,2,28,8,30,10.0,100.0,2.4,9.7,103.0,98.19,78.85
2018,2,28,8,45,20.5,120.5,2.45,10.15,128.5,121.62,98.31
2018,2,28,9,0,31.0,141.0,2.5,10.6,154.0,146.27,118.66
2018,2,28,9,15,73.0,172.5,2.55,10.95,207.0,195.52,159.07
2018,2,28,9,30,115.0,204.0,2.6,11.3,260.0,250.37,203.78
2018,2,28,9,45,228.0,215.0,2.65,11.65,337.0,325.74,265.02
2018,2,28,10,0,341.0,226.0,2.7,12.0,414.0,409.62,332.44
2018,2,28,10,15,383.0,230.0,2.75,12.15,452.5,454.07,367.91
2018,2,28,10,30,425.0,234.0,2.8,12.3,491.0,504.13,407.44
2018,2,28,10,45,544.0,203.0,2.85,12.45,546.0,568.67,459.29
2018,2,28,11,0,663.0,172.0,2.9,12.6,601.0,641.11,516.37
2018,2,28,11,15,527.0,221.0,2.9,12.65,568.0,612.77,491.96
2018,2,28,11,30,391.0,270.0,2.9,12.7,535.0,572.41,458.53
2018,2,28,11,45,272.0,294.0,2.9,12.75,479.5,517.04,413.78
2018,2,28,12,0,153.0,318.0,2.9,12.8,424.0,449.62,359.03
2018,2,28,12,15,195.5,320.5,2.9,12.7,456.5,490.39,392.03
2018,2,28,12,30,238.0,323.0,2.9,12.6,489.0,531.62,424.62
2018,2,28,12,45,185.5,320.0,2.9,12.5,448.5,488.94,390.76
2018,2,28,13,0,133.0,317.0,2.9,12.4,408.0,444.89,355.91
2018,2,28,13,15,95.5,301.5,2.9,12.25,366.0,390.57,313.4
2018,2,28,13,30,58.0,286.0,2.9,12.1,324.0,343.85,276.22
2018,2,28,13,45,36.0,245.5,2.85,11.95,269.0,282.51,227.54
2018,2,28,14,0,14.0,205.0,2.8,11.8,214.0,214.82,172.93
2018,2,28,14,15,8.5,182.0,2.75,11.7,187.5,186.93,150.52
2018,2,28,14,30,3.0,159.0,2.7,11.6,161.0,159.2,127.94
2018,2,28,14,45,2.0,110.5,2.7,11.45,112.0,109.15,86.75
2018,2,28,15,0,1.0,62.0,2.7,11.3,63.0,60.66,46.16
2018,2,28,15,15,0.5,52.0,2.7,11.3,52.5,50.6,37.74
2018,2,28,15,30,0.0,42.0,2.7,11.3,42.0,40.57,29.25
2018,2,28,15,45,20.5,60.0,2.55,11.05,67.5,72.3,57.12
2018,2,28,16,0,41.0,78.0,2.4,10.8,93.0,102.85,83.66
2018,2,28,16,15,62.0,82.5,2.35,10.65,101.5,124.0,101.86
2018,2,28,16,30,83.0,87.0,2.3,10.5,110.0,138.77,114.17
2018,2,28,16,45,41.5,63.5,2.25,10.3,75.0,84.63,67.3
2018,2,28,17,0,0.0,40.0,2.2,10.1,40.0,38.63,27.51
2018,2,28,17,15,0.0,28.0,2.2,10.0,28.0,27.03,17.17
2018,2,28,17,30,0.0,16.0,2.2,9.9,16.0,15.43,6.36
2018,2,28,17,45,0.0,9.0,2.25,9.85,9.0,8.68,0.0
2018,2,28,18,0,0.0,2.0,2.3,9.8,2.0,1.97,0.0
2018,2,28,18,15,0.0,1.0,2.3,9.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,10.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.9,10.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,6,45,3.0,2.0,4.4,11.15,2.0,1.97,0.0
2018,3,1,7,0,6.0,4.0,4.3,11.2,4.0,3.9,0.0
2018,3,1,7,15,9.5,9.5,4.2,11.3,10.5,9.07,1.93
2018,3,1,7,30,13.0,15.0,4.1,11.4,17.0,14.9,6.7
2018,3,1,7,45,6.5,16.5,4.05,11.45,17.5,16.58,8.31
2018,3,1,8,0,0.0,18.0,4.0,11.5,18.0,17.36,9.34
2018,3,1,8,15,0.0,22.0,4.0,11.6,22.0,21.22,12.72
2018,3,1,8,30,0.0,26.0,4.0,11.7,26.0,25.09,16.05
2018,3,1,8,45,5.5,35.0,4.05,11.75,37.5,35.46,24.82
2018,3,1,9,0,11.0,44.0,4.1,11.8,49.0,46.72,34.37
2018,3,1,9,15,35.5,91.0,4.15,11.9,108.5,102.65,81.69
2018,3,1,9,30,60.0,138.0,4.2,12.0,168.0,161.15,130.62
2018,3,1,9,45,31.0,137.5,4.25,12.1,153.0,149.38,120.54
2018,3,1,10,0,2.0,137.0,4.3,12.2,138.0,133.76,107.01
2018,3,1,10,15,47.0,176.0,4.35,12.25,204.5,200.05,162.34
2018,3,1,10,30,92.0,215.0,4.4,12.3,271.0,272.34,221.8
2018,3,1,10,45,200.0,246.0,4.4,12.35,374.5,379.33,309.54
2018,3,1,11,0,308.0,277.0,4.4,12.4,478.0,497.87,404.3
2018,3,1,11,15,294.5,292.0,4.5,12.4,488.0,514.67,416.74
2018,3,1,11,30,281.0,307.0,4.6,12.4,498.0,529.93,428.27
2018,3,1,11,45,260.0,316.5,4.65,12.35,495.5,532.22,429.6
2018,3,1,12,0,239.0,326.0,4.7,12.3,493.0,526.37,424.74
2018,3,1,12,15,216.5,328.5,4.7,12.3,480.0,516.38,416.47
2018,3,1,12,30,194.0,331.0,4.7,12.3,467.0,504.99,407.12
2018,3,1,12,45,187.0,328.5,4.75,12.25,458.5,499.86,403.35
2018,3,1,13,0,180.0,326.0,4.8,12.2,450.0,493.91,398.95
2018,3,1,13,15,196.5,307.0,4.85,12.25,440.0,488.66,395.98
2018,3,1,13,30,213.0,288.0,4.9,12.3,430.0,482.39,392.24
2018,3,1,13,45,114.0,246.0,4.95,12.3,321.5,355.16,289.4
2018,3,1,14,0,15.0,204.0,5.0,12.3,213.0,214.56,173.08
2018,3,1,14,15,290.0,183.0,5.0,12.3,352.0,432.97,359.26
2018,3,1,14,30,565.0,162.0,5.0,12.3,491.0,631.81,521.57
2018,3,1,14,45,545.0,159.0,5.0,12.3,460.5,597.98,494.57
2018,3,1,15,0,525.0,156.0,5.0,12.3,430.0,567.1,470.52
2018,3,1,15,15,473.5,153.5,5.0,12.3,386.0,514.04,428.03
2018,3,1,15,30,422.0,151.0,5.0,12.3,342.0,462.51,386.2
2018,3,1,15,45,337.0,143.0,4.95,12.15,285.5,377.23,316.16
2018,3,1,16,0,252.0,135.0,4.9,12.0,229.0,306.22,256.56
2018,3,1,16,15,238.5,118.0,4.8,11.75,197.5,270.17,226.26
2018,3,1,16,30,225.0,101.0,4.7,11.5,166.0,234.59,195.57
2018,3,1,16,45,123.0,83.0,4.65,11.2,117.5,151.18,123.76
2018,3,1,17,0,21.0,65.0,4.6,10.9,69.0,78.44,61.17
2018,3,1,17,15,11.5,46.5,4.65,10.75,48.5,51.56,37.57
2018,3,1,17,30,2.0,28.0,4.7,10.6,28.0,28.48,16.7
2018,3,1,17,45,4.0,16.0,4.75,10.4,16.0,16.69,0.0
2018,3,1,18,0,6.0,4.0,4.8,10.2,4.0,5.21,0.0
2018,3,1,18,15,3.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,2,6,45,77.5,13.0,1.75,6.2,17.5,12.78,0.0
2018,3,2,7,0,155.0,26.0,1.8,6.8,35.0,20.71,0.0
2018,3,2,7,15,220.0,39.5,1.95,7.25,66.5,30.63,20.64
2018,3,2,7,30,285.0,53.0,2.1,7.7,98.0,50.65,31.96
2018,3,2,7,45,328.5,67.5,2.2,8.1,136.5,85.94,55.17
2018,3,2,8,0,372.0,82.0,2.3,8.5,175.0,126.08,86.54
2018,3,2,8,15,375.0,98.0,2.45,8.8,209.0,164.26,120.49
2018,3,2,8,30,378.0,114.0,2.6,9.1,243.0,202.55,155.34
2018,3,2,8,45,365.5,133.5,2.75,9.4,272.5,239.37,189.2
2018,3,2,9,0,353.0,153.0,2.9,9.7,302.0,274.08,220.51
2018,3,2,9,15,312.0,178.5,3.1,9.85,320.5,301.16,245.03
2018,3,2,9,30,271.0,204.0,3.3,10.0,339.0,323.93,264.9
2018,3,2,9,45,447.0,180.0,3.5,10.2,422.5,405.81,332.75
2018,3,2,10,0,623.0,156.0,3.7,10.4,506.0,502.04,411.7
2018,3,2,10,15,493.0,190.0,3.8,10.5,476.5,485.19,397.93
2018,3,2,10,30,363.0,224.0,3.9,10.6,447.0,455.05,372.97
2018,3,2,10,45,214.5,254.5,4.0,10.65,387.5,398.25,325.53
2018,3,2,11,0,66.0,285.0,4.1,10.7,328.0,329.97,267.51
2018,3,2,11,15,52.5,278.0,4.15,10.7,313.0,316.0,256.08
2018,3,2,11,30,39.0,271.0,4.2,10.7,298.0,301.0,243.6
2018,3,2,11,45,25.5,250.5,4.3,10.75,268.0,271.17,219.19
2018,3,2,12,0,12.0,230.0,4.4,10.8,238.0,235.55,189.96
2018,3,2,12,15,7.0,180.5,4.45,10.75,185.0,182.25,146.49
2018,3,2,12,30,2.0,131.0,4.5,10.7,132.0,129.1,102.64
2018,3,2,12,45,1.5,126.5,4.55,10.65,127.5,124.29,98.74
2018,3,2,13,0,1.0,122.0,4.6,10.6,123.0,119.47,94.79
2018,3,2,13,15,0.5,116.0,4.55,10.55,116.5,113.14,89.59
2018,3,2,13,30,0.0,110.0,4.5,10.5,110.0,106.8,84.39
2018,3,2,13,45,13.0,123.5,4.5,10.4,132.0,130.95,105.25
2018,3,2,14,0,26.0,137.0,4.5,10.3,154.0,159.13,129.38
2018,3,2,14,15,114.5,194.0,4.4,10.2,262.0,297.99,246.83
2018,3,2,14,30,203.0,251.0,4.3,10.1,370.0,429.4,354.75
2018,3,2,14,45,144.0,221.5,4.25,9.95,303.5,348.67,288.63
2018,3,2,15,0,85.0,192.0,4.2,9.8,237.0,262.03,217.14
2018,3,2,15,15,42.5,142.5,4.2,9.8,165.0,176.16,145.3
2018,3,2,15,30,0.0,93.0,4.2,9.8,93.0,90.45,72.03
2018,3,2,15,45,1.0,77.0,3.9,9.55,77.5,75.09,59.23
2018,3,2,16,0,2.0,61.0,3.6,9.3,62.0,60.14,46.59
2018,3,2,16,15,38.0,68.5,3.5,9.1,79.5,89.97,73.08
2018,3,2,16,30,74.0,76.0,3.4,8.9,97.0,121.3,100.15
2018,3,2,16,45,78.5,62.0,3.3,8.7,80.5,105.08,85.57
2018,3,2,17,0,83.0,48.0,3.2,8.5,64.0,88.19,69.99
2018,3,2,17,15,57.5,35.5,3.2,8.4,45.0,61.34,45.79
2018,3,2,17,30,32.0,23.0,3.2,8.3,26.0,36.8,23.26
2018,3,2,17,45,19.0,14.0,3.2,8.15,15.5,20.89,0.0
2018,3,2,18,0,6.0,5.0,3.2,8.0,5.0,6.21,0.0
2018,3,2,18,15,3.0,2.5,3.15,7.85,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,3,6,45,48.5,14.5,1.6,6.75,17.5,14.25,0.0
2018,3,3,7,0,97.0,29.0,1.6,7.1,35.0,23.95,4.17
2018,3,3,7,15,210.0,45.0,1.7,7.35,74.0,35.09,24.74
2018,3,3,7,30,323.0,61.0,1.8,7.6,113.0,59.93,38.52
2018,3,3,7,45,410.5,70.0,1.9,7.85,160.0,96.85,61.0
2018,3,3,8,0,498.0,79.0,2.0,8.1,207.0,144.27,96.58
2018,3,3,8,15,557.0,85.5,2.05,8.2,256.0,191.87,136.88
2018,3,3,8,30,616.0,92.0,2.1,8.3,305.0,245.58,184.14
2018,3,3,8,45,659.0,95.5,2.15,8.4,352.5,297.11,230.64
2018,3,3,9,0,702.0,99.0,2.2,8.5,400.0,352.22,279.77
2018,3,3,9,15,632.0,114.0,2.25,8.65,405.5,374.95,302.98
2018,3,3,9,30,562.0,129.0,2.3,8.8,411.0,389.68,318.12
2018,3,3,9,45,377.0,154.0,2.35,8.9,349.5,346.51,285.0
2018,3,3,10,0,192.0,179.0,2.4,9.0,288.0,284.83,234.48
2018,3,3,10,15,241.0,220.0,2.45,9.05,364.5,364.19,299.31
2018,3,3,10,30,290.0,261.0,2.5,9.1,441.0,447.35,365.31
2018,3,3,10,45,281.5,271.0,2.5,9.15,451.5,464.19,377.9
2018,3,3,11,0,273.0,281.0,2.5,9.2,462.0,479.67,389.62
2018,3,3,11,15,179.5,233.5,2.55,9.2,353.5,368.07,300.88
2018,3,3,11,30,86.0,186.0,2.6,9.2,245.0,254.43,208.15
2018,3,3,11,45,44.5,135.0,2.65,9.2,165.5,168.43,137.09
2018,3,3,12,0,3.0,84.0,2.7,9.2,86.0,83.71,65.27
2018,3,3,12,15,55.0,197.5,2.75,9.2,236.5,242.73,198.49
2018,3,3,12,30,107.0,311.0,2.8,9.2,387.0,413.05,334.88
2018,3,3,12,45,184.0,316.5,2.85,9.2,446.0,485.47,393.13
2018,3,3,13,0,261.0,322.0,2.9,9.2,505.0,566.31,457.22
2018,3,3,13,15,292.0,308.5,2.95,9.1,509.0,579.6,468.59
2018,3,3,13,30,323.0,295.0,3.0,9.0,513.0,591.45,479.32
2018,3,3,13,45,231.0,251.0,3.0,8.95,404.5,466.41,381.54
2018,3,3,14,0,139.0,207.0,3.0,8.9,296.0,333.2,274.8
2018,3,3,14,15,76.0,154.5,3.05,8.85,203.0,224.42,185.44
2018,3,3,14,30,13.0,102.0,3.1,8.8,110.0,112.29,90.41
2018,3,3,14,45,30.5,145.5,3.1,8.75,162.0,171.26,140.82
2018,3,3,15,0,48.0,189.0,3.1,8.7,214.0,231.63,191.59
2018,3,3,15,15,142.5,171.0,3.1,8.7,238.0,285.82,239.39
2018,3,3,15,30,237.0,153.0,3.1,8.7,262.0,333.71,281.1
2018,3,3,15,45,426.5,123.5,2.9,8.5,295.5,422.38,356.63
2018,3,3,16,0,616.0,94.0,2.7,8.3,329.0,490.42,412.59
2018,3,3,16,15,572.0,85.5,2.55,8.05,280.5,431.16,362.69
2018,3,3,16,30,528.0,77.0,2.4,7.8,232.0,374.05,313.94
2018,3,3,16,45,538.0,64.0,2.25,7.55,196.5,339.88,282.66
2018,3,3,17,0,548.0,51.0,2.1,7.3,161.0,303.56,247.6
2018,3,3,17,15,440.0,43.0,2.1,7.05,115.5,227.04,179.17
2018,3,3,17,30,332.0,35.0,2.1,6.8,70.0,160.58,116.75
2018,3,3,17,45,200.0,22.0,2.1,6.55,40.0,86.55,0.95
2018,3,3,18,0,68.0,9.0,2.1,6.3,10.0,23.63,0.0
2018,3,3,18,15,34.0,4.5,2.05,6.15,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
