Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,14,45,318.5,214.5,4.5,11.85,412.0,498.11,409.72
2018,3,24,15,0,544.0,158.0,4.5,11.7,490.0,620.54,511.29
2018,3,24,15,15,676.5,127.0,4.5,11.7,510.5,671.34,553.07
2018,3,24,15,30,809.0,96.0,4.5,11.7,531.0,708.3,582.9
2018,3,24,15,45,810.0,87.5,4.4,11.3,490.0,670.18,555.16
2018,3,24,16,0,811.0,79.0,4.3,10.9,449.0,629.53,524.27
2018,3,24,16,15,774.0,76.0,4.15,10.6,396.5,569.5,475.92
2018,3,24,16,30,737.0,73.0,4.0,10.3,344.0,510.59,427.26
2018,3,24,16,45,677.0,69.5,3.85,10.0,289.5,443.03,370.13
2018,3,24,17,0,617.0,66.0,3.7,9.7,235.0,377.6,313.18
2018,3,24,17,15,387.5,62.5,3.5,9.35,161.0,243.3,198.93
2018,3,24,17,30,158.0,59.0,3.3,9.0,87.0,130.13,102.84
2018,3,24,17,45,93.0,41.5,3.1,8.6,56.5,82.25,60.76
2018,3,24,18,0,28.0,24.0,2.9,8.2,26.0,35.61,16.09
2018,3,24,18,15,18.0,13.0,2.85,8.1,14.0,16.45,0.0
2018,3,24,18,30,8.0,2.0,2.8,8.0,2.0,0.0,0.0
2018,3,24,18,45,4.0,1.0,2.75,7.9,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.8,6.05,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,3,25,6,15,106.0,17.0,1.85,6.85,24.5,16.71,0.0
2018,3,25,6,30,204.0,32.0,1.9,7.5,47.0,25.38,11.22
2018,3,25,6,45,329.0,42.5,2.0,8.15,90.0,33.68,23.92
2018,3,25,7,0,454.0,53.0,2.1,8.8,133.0,43.63,33.6
2018,3,25,7,15,532.5,60.0,2.15,9.15,184.0,83.08,47.0
2018,3,25,7,30,611.0,67.0,2.2,9.5,235.0,131.77,80.61
2018,3,25,7,45,663.5,72.0,2.3,9.8,288.0,182.8,122.78
2018,3,25,8,0,716.0,77.0,2.4,10.1,341.0,239.42,172.56
2018,3,25,8,15,750.0,81.0,2.45,10.4,392.5,296.77,224.43
2018,3,25,8,30,784.0,85.0,2.5,10.7,444.0,354.95,276.61
2018,3,25,8,45,809.0,87.5,2.5,11.0,492.0,410.66,325.85
2018,3,25,9,0,834.0,90.0,2.5,11.3,540.0,467.67,374.73
2018,3,25,9,15,856.5,91.0,2.55,11.5,585.0,522.93,421.12
2018,3,25,9,30,879.0,92.0,2.6,11.7,630.0,579.06,466.85
2018,3,25,9,45,898.0,91.5,2.65,11.95,670.0,630.85,507.99
2018,3,25,10,0,917.0,91.0,2.7,12.2,710.0,682.02,547.62
2018,3,25,10,15,927.0,92.0,2.75,12.35,742.0,727.65,581.68
2018,3,25,10,30,937.0,93.0,2.8,12.5,774.0,771.4,612.46
2018,3,25,10,45,945.0,93.0,2.85,12.65,798.5,810.52,639.62
2018,3,25,11,0,953.0,93.0,2.9,12.8,823.0,847.18,664.85
2018,3,25,11,15,957.5,93.0,2.9,12.95,839.5,878.32,685.7
2018,3,25,11,30,962.0,93.0,2.9,13.1,856.0,906.42,704.37
2018,3,25,11,45,964.5,93.0,2.95,13.2,864.5,929.63,720.13
2018,3,25,12,0,967.0,93.0,3.0,13.3,873.0,949.46,733.64
2018,3,25,12,15,841.0,141.5,3.05,13.35,820.0,906.8,703.83
2018,3,25,12,30,715.0,190.0,3.1,13.4,767.0,857.17,669.39
2018,3,25,12,45,679.5,201.0,3.1,13.45,745.0,842.83,659.65
2018,3,25,13,0,644.0,212.0,3.1,13.5,723.0,825.47,647.54
2018,3,25,13,15,476.0,234.5,3.1,13.5,608.0,694.03,549.19
2018,3,25,13,30,308.0,257.0,3.1,13.5,493.0,556.17,443.52
2018,3,25,13,45,608.0,179.5,3.1,13.5,627.5,752.87,598.76
2018,3,25,14,0,908.0,102.0,3.1,13.5,762.0,917.62,716.63
2018,3,25,14,15,844.5,111.0,3.05,13.5,705.0,863.66,677.61
2018,3,25,14,30,781.0,120.0,3.0,13.5,648.0,803.68,635.76
2018,3,25,14,45,491.5,174.5,3.0,13.45,500.5,606.45,488.83
2018,3,25,15,0,202.0,229.0,3.0,13.4,353.0,405.86,328.77
2018,3,25,15,15,102.5,171.0,3.0,13.4,234.0,260.65,212.45
2018,3,25,15,30,3.0,113.0,3.0,13.4,115.0,112.38,88.76
2018,3,25,15,45,21.5,117.5,2.9,13.2,127.5,133.82,107.72
2018,3,25,16,0,40.0,122.0,2.8,13.0,140.0,150.52,122.4
2018,3,25,16,15,118.0,129.5,2.7,12.65,175.0,212.28,175.59
2018,3,25,16,30,196.0,137.0,2.6,12.3,210.0,268.33,222.61
2018,3,25,16,45,397.5,99.5,2.55,12.0,219.0,329.46,273.55
2018,3,25,17,0,599.0,62.0,2.5,11.7,228.0,365.62,300.5
2018,3,25,17,15,512.0,56.5,2.5,11.15,177.0,292.13,236.52
2018,3,25,17,30,425.0,51.0,2.5,10.6,126.0,226.58,178.37
2018,3,25,17,45,337.5,40.0,2.5,10.05,87.0,163.55,121.66
2018,3,25,18,0,250.0,29.0,2.5,9.5,48.0,107.62,59.32
2018,3,25,18,15,134.5,16.0,2.5,9.3,25.0,43.37,0.0
2018,3,25,18,30,19.0,3.0,2.5,9.1,2.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,2.55,8.85,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,2.5,4.85,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,2.5,5.1,3.0,0.0,0.0
2018,3,26,6,15,196.0,16.0,2.6,5.8,30.0,15.73,0.0
2018,3,26,6,30,363.0,28.0,2.7,6.5,57.0,22.5,10.76
2018,3,26,6,45,473.5,35.0,2.8,7.25,102.5,26.06,17.42
2018,3,26,7,0,584.0,42.0,2.9,8.0,148.0,39.63,23.43
2018,3,26,7,15,647.5,48.0,3.0,8.75,200.5,84.86,43.75
2018,3,26,7,30,711.0,54.0,3.1,9.5,253.0,137.46,81.02
2018,3,26,7,45,752.5,58.0,3.25,10.2,306.0,191.2,126.43
2018,3,26,8,0,794.0,62.0,3.4,10.9,359.0,249.18,178.33
2018,3,26,8,15,822.5,65.0,3.45,11.5,410.5,306.27,230.66
2018,3,26,8,30,851.0,68.0,3.5,12.1,462.0,367.4,285.64
2018,3,26,8,45,870.0,70.5,3.55,12.65,509.5,423.93,335.84
2018,3,26,9,0,889.0,73.0,3.6,13.2,557.0,480.97,384.91
2018,3,26,9,15,905.0,74.5,3.6,13.65,601.0,535.73,430.71
2018,3,26,9,30,921.0,76.0,3.6,14.1,645.0,590.12,474.73
2018,3,26,9,45,932.5,77.5,3.55,14.5,683.0,641.15,514.75
2018,3,26,10,0,944.0,79.0,3.5,14.9,721.0,690.86,552.57
2018,3,26,10,15,951.0,79.5,3.5,15.2,751.0,734.89,584.16
2018,3,26,10,30,958.0,80.0,3.5,15.5,781.0,776.74,612.94
2018,3,26,10,45,963.5,81.0,3.45,15.75,805.0,815.58,639.09
2018,3,26,11,0,969.0,82.0,3.4,16.0,829.0,851.74,663.07
2018,3,26,11,15,972.5,83.0,3.35,16.2,845.5,883.41,683.79
2018,3,26,11,30,976.0,84.0,3.3,16.4,862.0,911.96,702.22
2018,3,26,11,45,977.0,83.5,3.25,16.6,869.0,933.51,715.73
2018,3,26,12,0,978.0,83.0,3.2,16.8,876.0,951.57,726.89
2018,3,26,12,15,974.0,85.5,3.2,16.9,875.0,964.78,735.45
2018,3,26,12,30,970.0,88.0,3.2,17.0,874.0,974.29,741.63
2018,3,26,12,45,962.5,90.5,3.15,17.15,864.0,976.89,742.73
2018,3,26,13,0,955.0,93.0,3.1,17.3,854.0,975.8,741.5
2018,3,26,13,15,948.5,93.0,3.05,17.3,836.5,969.26,737.15
2018,3,26,13,30,942.0,93.0,3.0,17.3,819.0,959.13,730.55
2018,3,26,13,45,933.5,93.5,3.0,17.35,794.5,944.28,721.12
2018,3,26,14,0,925.0,94.0,3.0,17.4,770.0,926.1,709.54
2018,3,26,14,15,914.5,93.0,3.0,17.35,738.0,901.33,693.74
2018,3,26,14,30,904.0,92.0,3.0,17.3,706.0,873.61,675.91
2018,3,26,14,45,890.0,90.0,3.0,17.25,667.5,839.12,653.25
2018,3,26,15,0,876.0,88.0,3.0,17.2,629.0,802.25,628.76
2018,3,26,15,15,857.5,85.0,3.0,17.2,584.0,758.66,599.06
2018,3,26,15,30,839.0,82.0,3.0,17.2,539.0,717.81,571.04
2018,3,26,15,45,817.0,80.0,2.9,16.85,492.5,669.84,537.56
2018,3,26,16,0,795.0,78.0,2.8,16.5,446.0,621.1,501.99
2018,3,26,16,15,764.0,75.0,2.65,16.0,396.0,565.24,459.1
2018,3,26,16,30,733.0,72.0,2.5,15.5,346.0,510.02,415.41
2018,3,26,16,45,688.5,67.0,2.4,15.0,294.0,448.57,365.42
2018,3,26,17,0,644.0,62.0,2.3,14.5,242.0,388.0,314.43
2018,3,26,17,15,577.0,55.0,2.35,13.8,191.0,318.8,255.26
2018,3,26,17,30,510.0,48.0,2.4,13.1,140.0,255.55,199.21
2018,3,26,17,45,400.0,39.0,2.4,12.35,96.5,182.89,135.19
2018,3,26,18,0,290.0,30.0,2.4,11.6,53.0,120.15,69.37
2018,3,26,18,15,154.5,16.5,2.45,11.45,28.0,48.22,0.0
2018,3,26,18,30,19.0,3.0,2.5,11.3,3.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.55,11.1,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,27,5,45,19.0,3.0,2.45,8.95,2.5,0.0,0.0
2018,3,27,6,0,38.0,6.0,2.4,9.2,5.0,0.0,0.0
2018,3,27,6,15,177.0,18.0,2.45,10.0,31.0,17.69,0.0
2018,3,27,6,30,316.0,30.0,2.5,10.8,57.0,24.16,12.74
2018,3,27,6,45,426.0,38.0,2.6,11.55,101.5,28.52,19.31
2018,3,27,7,0,536.0,46.0,2.7,12.3,146.0,42.3,24.0
2018,3,27,7,15,602.0,52.5,2.7,12.9,197.5,85.99,45.03
2018,3,27,7,30,668.0,59.0,2.7,13.5,249.0,139.48,83.3
2018,3,27,7,45,696.5,66.0,2.75,14.05,298.5,191.24,127.11
2018,3,27,8,0,725.0,73.0,2.8,14.6,348.0,245.83,175.61
2018,3,27,8,15,630.0,105.5,2.85,15.05,368.0,287.68,217.25
2018,3,27,8,30,535.0,138.0,2.9,15.5,388.0,319.92,248.83
2018,3,27,8,45,645.5,123.5,2.95,16.0,456.0,382.81,300.76
2018,3,27,9,0,756.0,109.0,3.0,16.5,524.0,455.25,359.82
2018,3,27,9,15,819.5,98.0,2.95,16.9,580.0,517.47,410.09
2018,3,27,9,30,883.0,87.0,2.9,17.3,636.0,583.16,461.8
2018,3,27,9,45,892.0,89.0,2.85,17.7,672.0,631.51,498.77
2018,3,27,10,0,901.0,91.0,2.8,18.1,708.0,678.42,533.59
2018,3,27,10,15,895.0,98.5,2.75,18.4,734.0,718.81,562.02
2018,3,27,10,30,889.0,106.0,2.7,18.7,760.0,756.24,586.8
2018,3,27,10,45,791.0,154.0,2.7,19.05,749.5,763.37,590.02
2018,3,27,11,0,693.0,202.0,2.7,19.4,739.0,761.89,586.49
2018,3,27,11,15,624.0,240.5,2.65,19.65,731.5,765.47,586.24
2018,3,27,11,30,555.0,279.0,2.6,19.9,724.0,762.41,581.13
2018,3,27,11,45,571.5,276.5,2.6,20.15,738.5,788.34,599.1
2018,3,27,12,0,588.0,274.0,2.6,20.4,753.0,812.7,615.62
2018,3,27,12,15,611.0,262.5,2.6,20.55,760.0,833.38,630.11
2018,3,27,12,30,634.0,251.0,2.6,20.7,767.0,850.91,642.49
2018,3,27,12,45,677.5,225.5,2.55,20.9,772.0,870.37,656.36
2018,3,27,13,0,721.0,200.0,2.5,21.1,777.0,886.83,666.8
2018,3,27,13,15,743.5,182.5,2.5,21.2,767.5,889.19,668.45
2018,3,27,13,30,766.0,165.0,2.5,21.3,758.0,888.08,668.02
2018,3,27,13,45,851.0,123.5,2.45,21.35,763.5,910.48,683.37
2018,3,27,14,0,936.0,82.0,2.4,21.4,769.0,924.8,693.13
2018,3,27,14,15,927.5,80.5,2.4,21.4,738.0,900.87,677.91
2018,3,27,14,30,919.0,79.0,2.4,21.4,707.0,873.86,660.97
2018,3,27,14,45,907.5,77.5,2.4,21.4,669.5,841.47,640.3
2018,3,27,15,0,896.0,76.0,2.4,21.4,632.0,806.53,617.75
2018,3,27,15,15,881.0,74.5,2.4,21.4,589.5,766.56,591.49
2018,3,27,15,30,866.0,73.0,2.4,21.4,547.0,724.74,563.61
2018,3,27,15,45,842.0,71.5,2.35,20.95,499.0,675.03,530.24
2018,3,27,16,0,818.0,70.0,2.3,20.5,451.0,628.59,498.23
2018,3,27,16,15,783.0,68.5,2.2,19.9,400.0,570.98,455.28
2018,3,27,16,30,748.0,67.0,2.1,19.3,349.0,514.33,411.71
2018,3,27,16,45,694.0,62.0,2.05,18.7,293.5,445.09,357.05
2018,3,27,17,0,640.0,57.0,2.0,18.1,238.0,379.48,303.3
2018,3,27,17,15,552.0,53.0,1.95,17.3,186.0,306.83,242.42
2018,3,27,17,30,464.0,49.0,1.9,16.5,134.0,240.37,185.16
2018,3,27,17,45,354.5,39.5,1.9,15.7,92.0,169.59,124.19
2018,3,27,18,0,245.0,30.0,1.9,14.9,50.0,109.61,64.99
2018,3,27,18,15,140.5,17.5,1.9,14.6,27.0,46.53,0.0
2018,3,27,18,30,36.0,5.0,1.9,14.3,4.0,0.0,0.0
2018,3,27,18,45,18.0,2.5,1.9,14.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,1.1,10.85,2.5,0.0,0.0
2018,3,28,6,0,45.0,6.0,1.1,11.0,5.0,0.0,0.0
2018,3,28,6,15,189.0,18.0,1.2,11.65,32.5,17.69,0.0
2018,3,28,6,30,333.0,30.0,1.3,12.3,60.0,23.78,13.11
2018,3,28,6,45,439.0,38.5,1.35,13.0,105.5,28.67,19.42
2018,3,28,7,0,545.0,47.0,1.4,13.7,151.0,45.68,25.05
2018,3,28,7,15,609.5,52.5,1.55,14.15,202.0,89.16,46.61
2018,3,28,7,30,674.0,58.0,1.7,14.6,253.0,142.15,84.8
2018,3,28,7,45,717.0,62.0,1.85,15.05,305.5,194.34,128.39
2018,3,28,8,0,760.0,66.0,2.0,15.5,358.0,250.98,178.05
2018,3,28,8,15,789.5,69.5,2.05,16.0,409.0,307.14,228.1
2018,3,28,8,30,819.0,73.0,2.1,16.5,460.0,365.62,279.27
2018,3,28,8,45,840.5,75.0,2.15,16.95,507.5,422.95,328.42
2018,3,28,9,0,862.0,77.0,2.2,17.4,555.0,479.24,375.28
2018,3,28,9,15,880.0,78.0,2.2,17.9,598.5,533.25,418.72
2018,3,28,9,30,898.0,79.0,2.2,18.4,642.0,587.11,460.57
2018,3,28,9,45,914.0,79.0,2.2,18.85,681.0,638.34,499.23
2018,3,28,10,0,930.0,79.0,2.2,19.3,720.0,688.65,536.06
2018,3,28,10,15,938.5,80.0,2.2,19.75,751.0,733.57,566.3
2018,3,28,10,30,947.0,81.0,2.2,20.2,782.0,776.47,594.24
2018,3,28,10,45,952.5,82.5,2.2,20.6,806.0,815.34,619.12
2018,3,28,11,0,958.0,84.0,2.2,21.0,830.0,851.57,641.95
2018,3,28,11,15,961.5,84.0,2.2,21.3,845.5,881.78,660.75
2018,3,28,11,30,965.0,84.0,2.2,21.6,861.0,908.89,677.43
2018,3,28,11,45,965.5,84.5,2.25,21.95,868.5,930.67,690.9
2018,3,28,12,0,966.0,85.0,2.3,22.3,876.0,949.0,702.17
2018,3,28,12,15,965.5,85.0,2.3,22.45,875.5,962.36,710.32
2018,3,28,12,30,965.0,85.0,2.3,22.6,875.0,972.1,716.24
2018,3,28,12,45,962.5,85.5,2.3,22.8,866.5,976.89,718.93
2018,3,28,13,0,960.0,86.0,2.3,23.0,858.0,977.99,719.4
2018,3,28,13,15,956.0,85.5,2.3,23.1,841.5,972.96,716.31
2018,3,28,13,30,952.0,85.0,2.3,23.2,825.0,964.31,711.05
2018,3,28,13,45,946.5,84.0,2.25,23.3,801.0,950.18,701.84
2018,3,28,14,0,941.0,83.0,2.2,23.4,777.0,932.6,690.52
2018,3,28,14,15,933.0,81.5,2.2,23.4,746.0,908.95,676.04
2018,3,28,14,30,925.0,80.0,2.2,23.4,715.0,882.18,659.54
2018,3,28,14,45,914.0,78.5,2.2,23.35,677.5,849.98,639.45
2018,3,28,15,0,903.0,77.0,2.2,23.3,640.0,815.19,617.49
2018,3,28,15,15,887.5,75.5,2.2,23.3,597.0,774.54,591.15
2018,3,28,15,30,872.0,74.0,2.2,23.3,554.0,732.05,563.23
2018,3,28,15,45,852.0,71.5,2.15,22.8,506.5,683.69,531.42
2018,3,28,16,0,832.0,69.0,2.1,22.3,459.0,634.39,498.19
2018,3,28,16,15,804.0,65.5,2.0,21.7,408.0,581.95,459.59
2018,3,28,16,30,776.0,62.0,1.9,21.1,357.0,526.03,417.16
2018,3,28,16,45,735.5,58.0,1.85,20.45,305.0,463.65,368.45
2018,3,28,17,0,695.0,54.0,1.8,19.8,253.0,403.54,319.54
2018,3,28,17,15,610.0,50.0,1.75,18.95,198.5,327.03,256.27
2018,3,28,17,30,525.0,46.0,1.7,18.1,144.0,260.58,199.29
2018,3,28,17,45,379.0,38.0,1.7,17.25,97.0,176.4,128.59
2018,3,28,18,0,233.0,30.0,1.7,16.4,50.0,107.59,65.5
2018,3,28,18,15,135.0,17.5,1.7,16.05,27.0,45.6,0.0
2018,3,28,18,30,37.0,5.0,1.7,15.7,4.0,0.0,0.0
2018,3,28,18,45,18.5,2.5,1.7,15.4,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,29,5,45,18.5,3.0,1.1,12.7,3.0,0.0,0.0
2018,3,29,6,0,37.0,6.0,1.1,12.9,6.0,5.9,0.0
2018,3,29,6,15,133.5,19.5,1.15,13.55,30.5,15.47,0.0
2018,3,29,6,30,230.0,33.0,1.2,14.2,55.0,25.59,14.96
2018,3,29,6,45,282.0,46.5,1.25,14.9,90.5,35.15,24.96
2018,3,29,7,0,334.0,60.0,1.3,15.6,126.0,54.29,34.3
2018,3,29,7,15,439.5,67.5,1.4,16.05,181.0,91.31,54.15
2018,3,29,7,30,545.0,75.0,1.5,16.5,236.0,140.11,88.06
2018,3,29,7,45,626.0,77.5,1.6,17.0,295.5,191.49,128.88
2018,3,29,8,0,707.0,80.0,1.7,17.5,355.0,251.74,179.14
2018,3,29,8,15,769.5,77.0,1.75,18.0,413.5,311.24,230.09
2018,3,29,8,30,832.0,74.0,1.8,18.5,472.0,374.61,283.77
2018,3,29,8,45,853.0,77.0,1.85,19.0,520.5,433.43,333.29
2018,3,29,9,0,874.0,80.0,1.9,19.5,569.0,491.14,380.43
2018,3,29,9,15,891.0,81.5,1.85,19.95,612.5,545.75,423.41
2018,3,29,9,30,908.0,83.0,1.8,20.4,656.0,600.1,464.62
2018,3,29,9,45,922.0,83.5,1.8,20.9,694.5,651.08,502.17
2018,3,29,10,0,936.0,84.0,1.8,21.4,733.0,700.95,537.74
2018,3,29,10,15,943.5,85.5,1.8,21.8,764.0,745.92,567.38
2018,3,29,10,30,951.0,87.0,1.8,22.2,795.0,788.77,594.73
2018,3,29,10,45,943.0,94.5,1.8,22.65,814.5,823.5,616.09
2018,3,29,11,0,935.0,102.0,1.8,23.1,834.0,854.77,635.0
2018,3,29,11,15,941.0,101.5,1.8,23.4,851.0,885.96,654.08
2018,3,29,11,30,947.0,101.0,1.8,23.7,868.0,914.23,671.13
2018,3,29,11,45,944.5,103.5,1.8,24.0,874.5,935.14,683.35
2018,3,29,12,0,942.0,106.0,1.8,24.3,881.0,952.57,693.41
2018,3,29,12,15,958.0,98.0,1.8,24.5,886.0,972.15,705.21
2018,3,29,12,30,974.0,90.0,1.8,24.7,891.0,988.37,714.89
2018,3,29,12,45,971.0,90.5,1.8,24.9,882.0,992.7,717.11
2018,3,29,13,0,968.0,91.0,1.8,25.1,873.0,993.31,717.24
2018,3,29,13,15,851.5,141.0,1.8,25.1,819.0,944.48,686.43
2018,3,29,13,30,735.0,191.0,1.8,25.1,765.0,891.6,653.17
2018,3,29,13,45,726.0,186.5,1.85,25.15,739.5,873.05,642.63
2018,3,29,14,0,717.0,182.0,1.9,25.2,714.0,851.81,629.94
2018,3,29,14,15,750.0,159.0,1.95,25.05,695.0,844.61,627.16
2018,3,29,14,30,783.0,136.0,2.0,24.9,676.0,829.81,619.2
2018,3,29,14,45,796.0,122.0,2.05,24.8,645.5,807.33,605.99
2018,3,29,15,0,809.0,108.0,2.1,24.7,615.0,781.15,590.24
2018,3,29,15,15,845.0,92.0,2.1,24.7,589.5,766.77,582.0
2018,3,29,15,30,881.0,76.0,2.1,24.7,564.0,742.73,566.93
2018,3,29,15,45,860.0,73.5,2.1,24.1,515.5,693.26,535.07
2018,3,29,16,0,839.0,71.0,2.1,23.5,467.0,646.76,504.61
2018,3,29,16,15,808.5,68.5,2.0,22.75,415.5,589.7,463.28
2018,3,29,16,30,778.0,66.0,1.9,22.0,364.0,533.18,420.95
2018,3,29,16,45,735.5,62.0,1.8,21.3,311.0,469.5,371.48
2018,3,29,17,0,693.0,58.0,1.7,20.6,258.0,408.26,321.99
2018,3,29,17,15,629.0,52.5,1.65,19.7,206.0,341.04,266.29
2018,3,29,17,30,565.0,47.0,1.6,18.8,154.0,277.58,211.72
2018,3,29,17,45,455.0,39.0,1.55,17.9,108.0,202.52,147.51
2018,3,29,18,0,345.0,31.0,1.5,17.0,62.0,138.92,86.59
2018,3,29,18,15,195.0,19.0,1.5,16.65,34.0,60.01,0.0
2018,3,29,18,30,45.0,7.0,1.5,16.3,6.0,0.0,0.0
2018,3,29,18,45,22.5,3.5,1.45,15.9,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,5,45,8.0,3.0,0.45,12.2,3.0,0.0,0.0
2018,3,30,6,0,16.0,6.0,0.5,12.4,6.0,5.9,0.0
2018,3,30,6,15,88.5,21.0,0.6,13.0,29.0,17.61,0.0
2018,3,30,6,30,161.0,36.0,0.7,13.6,52.0,27.92,17.36
2018,3,30,6,45,239.5,50.0,0.8,14.2,90.0,37.8,27.45
2018,3,30,7,0,318.0,64.0,0.9,14.8,128.0,58.66,37.65
2018,3,30,7,15,424.0,73.0,0.9,15.25,184.5,96.59,59.01
2018,3,30,7,30,530.0,82.0,0.9,15.7,241.0,146.69,94.31
2018,3,30,7,45,629.0,81.0,0.85,16.15,304.0,197.9,134.19
2018,3,30,8,0,728.0,80.0,0.8,16.6,367.0,260.07,185.06
2018,3,30,8,15,708.0,95.0,0.8,17.25,404.5,310.03,229.67
2018,3,30,8,30,688.0,110.0,0.8,17.9,442.0,357.15,270.51
2018,3,30,8,45,588.0,149.5,0.75,18.55,453.0,390.76,299.45
2018,3,30,9,0,488.0,189.0,0.7,19.2,464.0,412.05,316.74
2018,3,30,9,15,458.0,216.0,0.7,19.7,489.5,448.45,344.14
2018,3,30,9,30,428.0,243.0,0.7,20.2,515.0,481.28,367.65
2018,3,30,9,45,437.5,255.5,0.65,20.75,547.5,521.19,395.46
2018,3,30,10,0,447.0,268.0,0.6,21.3,580.0,560.98,422.26
2018,3,30,10,15,456.0,276.0,0.55,21.8,606.0,595.78,445.0
2018,3,30,10,30,465.0,284.0,0.5,22.3,632.0,630.05,466.81
2018,3,30,10,45,357.5,328.5,0.45,22.8,601.0,606.53,446.36
2018,3,30,11,0,250.0,373.0,0.4,23.3,570.0,578.48,423.1
2018,3,30,11,15,271.0,372.0,0.35,23.65,589.5,604.68,440.42
2018,3,30,11,30,292.0,371.0,0.3,24.0,609.0,630.95,456.92
2018,3,30,11,45,317.5,374.0,0.3,24.35,634.5,665.08,479.02
2018,3,30,12,0,343.0,377.0,0.3,24.7,660.0,699.0,500.6
2018,3,30,12,15,340.0,378.0,0.3,24.85,658.5,704.46,503.39
2018,3,30,12,30,337.0,379.0,0.3,25.0,657.0,708.5,505.67
2018,3,30,12,45,356.5,367.0,0.3,25.2,658.5,718.13,512.34
2018,3,30,13,0,376.0,355.0,0.3,25.4,660.0,726.28,518.03
2018,3,30,13,15,433.5,325.5,0.4,25.4,670.5,756.84,541.17
2018,3,30,13,30,491.0,296.0,0.5,25.4,681.0,777.95,558.19
2018,3,30,13,45,397.0,316.5,0.6,25.4,622.0,703.12,509.03
2018,3,30,14,0,303.0,337.0,0.7,25.4,563.0,637.67,465.51
2018,3,30,14,15,346.0,310.5,0.75,25.4,558.5,642.96,472.47
2018,3,30,14,30,389.0,284.0,0.8,25.4,554.0,645.1,476.5
2018,3,30,14,45,415.0,260.0,0.9,25.45,534.0,640.85,476.02
2018,3,30,15,0,441.0,236.0,1.0,25.5,514.0,625.29,467.92
2018,3,30,15,15,418.5,224.0,1.0,25.5,473.5,581.83,438.34
2018,3,30,15,30,396.0,212.0,1.0,25.5,433.0,530.07,402.79
2018,3,30,15,45,332.5,202.5,1.05,25.25,377.0,461.17,353.82
2018,3,30,16,0,269.0,193.0,1.1,25.0,321.0,396.22,306.46
2018,3,30,16,15,217.0,173.5,1.1,24.4,269.5,331.57,258.55
2018,3,30,16,30,165.0,154.0,1.1,23.8,218.0,264.09,207.15
2018,3,30,16,45,245.5,125.0,1.1,23.2,204.5,273.8,215.95
2018,3,30,17,0,326.0,96.0,1.1,22.6,191.0,274.95,216.27
2018,3,30,17,15,323.5,78.5,1.2,21.7,157.0,237.79,185.36
2018,3,30,17,30,321.0,61.0,1.3,20.8,123.0,200.32,152.77
2018,3,30,17,45,252.0,47.0,1.4,19.95,86.5,145.38,106.06
2018,3,30,18,0,183.0,33.0,1.5,19.1,50.0,98.2,62.23
2018,3,30,18,15,104.0,19.0,1.55,18.6,27.5,40.89,0.0
2018,3,30,18,30,25.0,5.0,1.6,18.1,5.0,4.91,0.0
2018,3,30,18,45,12.5,2.5,1.65,17.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,5,45,10.0,3.5,1.5,12.05,3.5,0.0,0.0
2018,3,31,6,0,20.0,7.0,1.5,12.2,7.0,6.88,0.0
2018,3,31,6,15,53.5,22.0,1.55,12.65,26.5,18.44,0.0
2018,3,31,6,30,87.0,37.0,1.6,13.1,46.0,30.47,19.83
2018,3,31,6,45,149.0,54.0,1.6,13.55,80.5,43.64,32.67
2018,3,31,7,0,211.0,71.0,1.6,14.0,115.0,65.48,45.17
2018,3,31,7,15,229.0,90.0,1.6,14.3,149.5,97.86,68.01
2018,3,31,7,30,247.0,109.0,1.6,14.6,184.0,132.52,95.49
2018,3,31,7,45,273.5,129.5,1.55,14.95,227.0,172.41,128.29
2018,3,31,8,0,300.0,150.0,1.5,15.3,270.0,215.37,164.09
2018,3,31,8,15,316.0,169.5,1.5,15.75,310.5,257.03,198.93
2018,3,31,8,30,332.0,189.0,1.5,16.2,351.0,300.27,234.47
2018,3,31,8,45,321.0,212.5,1.45,16.7,381.5,337.12,264.26
2018,3,31,9,0,310.0,236.0,1.4,17.2,412.0,372.58,291.91
2018,3,31,9,15,329.0,251.5,1.45,17.8,451.0,414.97,324.27
2018,3,31,9,30,348.0,267.0,1.5,18.4,490.0,458.65,356.88
2018,3,31,9,45,385.0,272.0,1.5,18.95,531.5,504.55,390.67
2018,3,31,10,0,422.0,277.0,1.5,19.5,573.0,554.57,426.73
2018,3,31,10,15,465.5,273.5,1.6,19.95,613.0,601.55,460.94
2018,3,31,10,30,509.0,270.0,1.7,20.4,653.0,650.43,496.04
2018,3,31,10,45,570.0,257.0,1.75,20.85,698.0,704.89,534.67
2018,3,31,11,0,631.0,244.0,1.8,21.3,743.0,762.52,574.76
2018,3,31,11,15,722.5,207.0,1.9,21.6,789.0,821.8,617.13
2018,3,31,11,30,814.0,170.0,2.0,21.9,835.0,879.98,655.55
2018,3,31,11,45,812.5,172.5,2.05,22.25,841.5,899.66,667.38
2018,3,31,12,0,811.0,175.0,2.1,22.6,848.0,916.33,677.65
2018,3,31,12,15,736.0,212.0,2.15,22.65,822.5,902.31,668.49
2018,3,31,12,30,661.0,249.0,2.2,22.7,797.0,880.56,653.77
2018,3,31,12,45,666.0,243.5,2.3,22.8,791.0,885.42,658.35
2018,3,31,13,0,671.0,238.0,2.4,22.9,785.0,887.56,660.91
2018,3,31,13,15,700.5,217.0,2.45,22.8,778.0,893.41,666.2
2018,3,31,13,30,730.0,196.0,2.5,22.7,771.0,895.79,669.02
2018,3,31,13,45,694.5,202.0,2.55,22.65,736.0,864.25,648.91
2018,3,31,14,0,659.0,208.0,2.6,22.6,701.0,830.68,627.57
2018,3,31,14,15,680.0,189.0,2.65,22.4,679.5,818.75,621.42
2018,3,31,14,30,701.0,170.0,2.7,22.2,658.0,803.16,612.58
2018,3,31,14,45,732.5,147.0,2.7,21.95,633.0,788.11,603.98
2018,3,31,15,0,764.0,124.0,2.7,21.7,608.0,765.56,590.11
2018,3,31,15,15,719.5,126.0,2.7,21.7,557.0,713.07,554.25
2018,3,31,15,30,675.0,128.0,2.7,21.7,506.0,658.2,515.93
2018,3,31,15,45,700.5,110.5,2.65,21.0,473.5,631.97,499.29
2018,3,31,16,0,726.0,93.0,2.6,20.3,441.0,601.46,478.58
2018,3,31,16,15,706.5,87.0,2.5,19.65,395.0,551.84,441.66
2018,3,31,16,30,687.0,81.0,2.4,19.0,349.0,502.1,403.52
2018,3,31,16,45,628.0,75.5,2.35,18.4,293.5,432.03,348.12
2018,3,31,17,0,569.0,70.0,2.3,17.8,238.0,366.25,294.37
2018,3,31,17,15,520.0,61.0,2.35,16.95,191.0,305.66,243.36
2018,3,31,17,30,471.0,52.0,2.4,16.1,144.0,249.29,194.01
2018,3,31,17,45,374.5,42.5,2.4,15.25,102.0,181.5,135.14
2018,3,31,18,0,278.0,33.0,2.4,14.4,60.0,123.85,81.4
2018,3,31,18,15,157.0,19.5,2.4,13.95,33.0,60.32,0.0
2018,3,31,18,30,36.0,6.0,2.4,13.5,6.0,11.77,0.0
2018,3,31,18,45,18.0,3.0,2.45,13.1,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,1,5,45,26.0,4.5,1.8,10.1,5.0,0.0,0.0
2018,4,1,6,0,52.0,9.0,1.8,10.4,10.0,8.85,0.0
2018,4,1,6,15,174.5,24.0,1.9,11.05,41.0,18.95,0.0
2018,4,1,6,30,297.0,39.0,2.0,11.7,72.0,30.15,19.97
2018,4,1,6,45,357.0,50.0,2.1,12.35,110.5,38.12,28.06
2018,4,1,7,0,417.0,61.0,2.2,13.0,149.0,62.99,37.86
2018,4,1,7,15,245.5,89.0,2.15,13.5,144.5,99.73,69.03
2018,4,1,7,30,74.0,117.0,2.1,14.0,140.0,118.32,91.5
2018,4,1,7,45,129.0,136.0,2.05,14.5,184.5,150.86,116.52
2018,4,1,8,0,184.0,155.0,2.0,15.0,229.0,191.81,149.0
2018,4,1,8,15,384.5,144.0,1.95,15.6,325.0,256.09,197.67
2018,4,1,8,30,585.0,133.0,1.9,16.2,421.0,345.32,267.81
2018,4,1,8,45,699.5,117.5,1.9,16.8,494.5,412.86,322.22
2018,4,1,9,0,814.0,102.0,1.9,17.4,568.0,492.23,385.01
2018,4,1,9,15,836.0,103.0,1.9,17.85,612.5,546.55,427.7
2018,4,1,9,30,858.0,104.0,1.9,18.3,657.0,601.22,469.42
2018,4,1,9,45,877.0,102.5,1.9,18.75,695.5,651.61,506.79
2018,4,1,10,0,896.0,101.0,1.9,19.2,734.0,701.01,542.39
2018,4,1,10,15,905.0,102.5,1.95,19.55,765.0,745.42,572.61
2018,4,1,10,30,914.0,104.0,2.0,19.9,796.0,787.92,600.62
2018,4,1,10,45,920.5,104.5,2.1,20.2,819.5,825.35,625.4
2018,4,1,11,0,927.0,105.0,2.2,20.5,843.0,860.28,648.38
2018,4,1,11,15,931.0,106.0,2.25,20.7,859.0,890.94,668.2
2018,4,1,11,30,935.0,107.0,2.3,20.9,875.0,918.65,686.02
2018,4,1,11,45,936.5,107.5,2.4,21.05,882.5,940.53,700.59
2018,4,1,12,0,938.0,108.0,2.5,21.2,890.0,959.1,713.07
2018,4,1,12,15,937.0,107.5,2.6,21.25,888.5,970.94,721.49
2018,4,1,12,30,936.0,107.0,2.7,21.3,887.0,979.25,727.75
2018,4,1,12,45,934.0,106.5,2.8,21.4,878.0,983.08,731.05
2018,4,1,13,0,932.0,106.0,2.9,21.5,869.0,983.32,732.12
2018,4,1,13,15,928.5,105.0,3.0,21.45,852.5,978.07,730.1
2018,4,1,13,30,925.0,104.0,3.1,21.4,836.0,969.28,725.85
2018,4,1,13,45,919.0,103.0,3.2,21.35,812.0,954.75,717.82
2018,4,1,14,0,913.0,102.0,3.3,21.3,788.0,936.89,707.6
2018,4,1,14,15,903.5,100.5,3.4,21.15,756.0,912.19,692.96
2018,4,1,14,30,894.0,99.0,3.5,21.0,724.0,884.54,676.24
2018,4,1,14,45,859.0,103.5,3.6,20.8,678.0,844.44,650.75
2018,4,1,15,0,824.0,108.0,3.7,20.6,632.0,798.09,620.48
2018,4,1,15,15,763.5,116.0,3.7,20.6,576.0,734.79,576.53
2018,4,1,15,30,703.0,124.0,3.7,20.6,520.0,675.82,535.09
2018,4,1,15,45,732.5,107.0,3.85,19.95,488.5,651.91,520.63
2018,4,1,16,0,762.0,90.0,4.0,19.3,457.0,621.31,500.13
2018,4,1,16,15,740.0,84.5,4.0,18.7,409.0,569.1,460.84
2018,4,1,16,30,718.0,79.0,4.0,18.1,361.0,518.95,421.85
2018,4,1,16,45,672.0,74.5,4.0,17.45,308.5,455.41,370.84
2018,4,1,17,0,626.0,70.0,4.0,16.8,256.0,394.82,320.42
2018,4,1,17,15,560.0,63.0,4.0,16.1,205.0,326.06,261.84
2018,4,1,17,30,494.0,56.0,4.0,15.4,154.0,263.11,206.45
2018,4,1,17,45,391.0,46.0,4.0,14.65,109.0,191.1,143.56
2018,4,1,18,0,288.0,36.0,4.0,13.9,64.0,129.73,87.04
2018,4,1,18,15,165.5,22.0,4.0,13.55,36.0,65.65,0.0
2018,4,1,18,30,43.0,8.0,4.0,13.2,8.0,14.94,0.0
2018,4,1,18,45,21.5,4.0,4.0,12.85,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,2,5,45,18.5,5.0,3.15,10.3,5.5,0.0,0.0
2018,4,2,6,0,37.0,10.0,3.2,10.6,11.0,9.83,0.0
2018,4,2,6,15,128.0,26.5,3.35,11.05,39.5,20.94,3.95
2018,4,2,6,30,219.0,43.0,3.5,11.5,68.0,33.29,22.87
2018,4,2,6,45,331.5,55.0,3.6,11.9,115.5,41.36,31.01
2018,4,2,7,0,444.0,67.0,3.7,12.3,163.0,71.51,43.7
2018,4,2,7,15,487.0,76.5,3.75,12.85,208.0,111.67,69.05
2018,4,2,7,30,530.0,86.0,3.8,13.4,253.0,156.9,104.39
2018,4,2,7,45,435.5,116.5,3.8,13.95,269.5,196.05,143.0
2018,4,2,8,0,341.0,147.0,3.8,14.5,286.0,226.39,173.62
2018,4,2,8,15,377.5,162.0,3.7,15.0,334.5,271.72,211.88
2018,4,2,8,30,414.0,177.0,3.6,15.5,383.0,322.39,254.06
2018,4,2,8,45,528.5,164.0,3.5,16.05,452.5,384.4,304.32
2018,4,2,9,0,643.0,151.0,3.4,16.6,522.0,457.75,363.16
2018,4,2,9,15,744.5,126.5,3.3,17.0,586.5,522.3,414.84
2018,4,2,9,30,846.0,102.0,3.2,17.4,651.0,595.32,471.98
2018,4,2,9,45,869.5,98.5,3.05,17.85,690.5,646.06,510.05
2018,4,2,10,0,893.0,95.0,2.9,18.3,730.0,696.14,546.54
2018,4,2,10,15,901.5,96.0,2.8,18.6,760.0,739.48,575.66
2018,4,2,10,30,910.0,97.0,2.7,18.9,790.0,780.89,602.75
2018,4,2,10,45,916.0,98.0,2.6,19.25,813.0,818.19,626.4
2018,4,2,11,0,922.0,99.0,2.5,19.6,836.0,852.98,647.96
2018,4,2,11,15,925.0,100.0,2.45,19.85,851.5,882.56,666.33
2018,4,2,11,30,928.0,101.0,2.4,20.1,867.0,909.15,682.57
2018,4,2,11,45,928.5,102.0,2.35,20.35,874.0,930.41,695.17
2018,4,2,12,0,929.0,103.0,2.3,20.6,881.0,948.35,705.59
2018,4,2,12,15,928.5,103.0,2.3,20.75,880.0,960.94,713.29
2018,4,2,12,30,928.0,103.0,2.3,20.9,879.0,970.05,718.85
2018,4,2,12,45,925.5,103.0,2.3,21.05,870.5,973.79,721.03
2018,4,2,13,0,923.0,103.0,2.3,21.2,862.0,973.98,721.06
2018,4,2,13,15,917.0,103.5,2.3,21.2,845.0,967.93,717.57
2018,4,2,13,30,911.0,104.0,2.3,21.2,828.0,958.44,711.99
2018,4,2,13,45,902.0,104.5,2.3,21.2,803.5,942.85,702.51
2018,4,2,14,0,893.0,105.0,2.3,21.2,779.0,924.08,691.05
2018,4,2,14,15,884.5,102.5,2.3,21.1,747.5,899.44,675.97
2018,4,2,14,30,876.0,100.0,2.3,21.0,716.0,871.88,658.94
2018,4,2,14,45,864.5,98.0,2.25,20.9,679.0,839.61,638.2
2018,4,2,15,0,853.0,96.0,2.2,20.8,642.0,804.95,615.74
2018,4,2,15,15,836.5,94.0,2.2,20.8,599.0,768.82,592.25
2018,4,2,15,30,820.0,92.0,2.2,20.8,556.0,726.24,563.93
2018,4,2,15,45,798.0,88.5,2.15,20.4,508.5,676.68,530.68
2018,4,2,16,0,776.0,85.0,2.1,20.0,461.0,626.44,495.69
2018,4,2,16,15,745.0,81.5,2.1,19.5,411.0,570.17,454.43
2018,4,2,16,30,714.0,78.0,2.1,19.0,361.0,516.61,413.76
2018,4,2,16,45,667.0,74.0,2.15,18.5,309.0,453.22,364.11
2018,4,2,17,0,620.0,70.0,2.2,18.0,257.0,392.88,315.0
2018,4,2,17,15,554.5,63.5,2.3,17.15,206.5,325.09,258.65
2018,4,2,17,30,489.0,57.0,2.4,16.3,156.0,263.04,205.1
2018,4,2,17,45,365.0,47.0,2.5,15.4,109.0,184.19,138.03
2018,4,2,18,0,241.0,37.0,2.6,14.5,62.0,119.07,80.74
2018,4,2,18,15,133.0,22.0,2.55,14.05,34.5,59.09,0.0
2018,4,2,18,30,25.0,7.0,2.5,13.6,7.0,11.03,0.0
2018,4,2,18,45,12.5,3.5,2.45,13.15,3.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,5,45,37.0,6.5,1.65,8.55,7.5,0.0,0.0
2018,4,3,6,0,74.0,13.0,1.6,8.9,15.0,12.78,0.0
2018,4,3,6,15,203.5,28.5,1.7,9.6,49.5,22.52,7.45
2018,4,3,6,30,333.0,44.0,1.8,10.3,84.0,35.68,25.28
2018,4,3,6,45,430.0,53.5,1.9,10.95,132.0,40.73,30.68
2018,4,3,7,0,527.0,63.0,2.0,11.6,180.0,73.26,42.2
2018,4,3,7,15,588.5,70.0,2.0,12.15,232.5,118.11,70.06
2018,4,3,7,30,650.0,77.0,2.0,12.7,285.0,170.08,110.35
2018,4,3,7,45,627.0,92.0,2.0,13.25,321.0,217.81,153.9
2018,4,3,8,0,604.0,107.0,2.0,13.8,357.0,262.62,195.48
2018,4,3,8,15,661.5,109.5,2.0,14.35,415.0,319.34,244.08
2018,4,3,8,30,719.0,112.0,2.0,14.9,473.0,381.61,296.5
2018,4,3,8,45,775.0,107.5,2.0,15.45,530.0,443.33,347.5
2018,4,3,9,0,831.0,103.0,2.0,16.0,587.0,507.54,399.15
2018,4,3,9,15,846.0,105.5,1.95,16.45,629.0,560.43,440.69
2018,4,3,9,30,861.0,108.0,1.9,16.9,671.0,612.99,480.56
2018,4,3,9,45,873.5,109.5,1.9,17.35,708.0,662.39,517.08
2018,4,3,10,0,886.0,111.0,1.9,17.8,745.0,710.17,551.39
2018,4,3,10,15,894.5,112.5,1.85,18.15,775.0,753.8,580.39
2018,4,3,10,30,903.0,114.0,1.8,18.5,805.0,795.51,606.99
2018,4,3,10,45,894.0,122.0,1.8,18.85,823.0,827.83,627.23
2018,4,3,11,0,885.0,130.0,1.8,19.2,841.0,856.8,645.11
2018,4,3,11,15,894.5,128.0,1.8,19.45,858.0,887.97,664.63
2018,4,3,11,30,904.0,126.0,1.8,19.7,875.0,916.53,682.26
2018,4,3,11,45,880.5,139.0,1.8,19.9,874.0,928.26,688.89
2018,4,3,12,0,857.0,152.0,1.8,20.1,873.0,940.91,696.39
2018,4,3,12,15,889.0,135.0,1.85,20.2,882.5,960.34,709.3
2018,4,3,12,30,921.0,118.0,1.9,20.3,892.0,981.66,723.44
2018,4,3,12,45,846.0,154.0,1.95,20.4,859.5,961.01,710.25
2018,4,3,13,0,771.0,190.0,2.0,20.5,827.0,935.37,694.24
2018,4,3,13,15,743.5,198.5,2.05,20.45,802.5,918.75,684.62
2018,4,3,13,30,716.0,207.0,2.1,20.4,778.0,899.35,673.07
2018,4,3,13,45,797.0,164.0,2.2,20.35,782.0,917.98,687.64
2018,4,3,14,0,878.0,121.0,2.3,20.3,786.0,929.72,697.33
2018,4,3,14,15,865.5,119.5,2.35,20.15,753.0,908.38,684.75
2018,4,3,14,30,853.0,118.0,2.4,20.0,720.0,878.76,666.81
2018,4,3,14,45,840.5,115.5,2.5,19.85,682.5,845.52,646.66
2018,4,3,15,0,828.0,113.0,2.6,19.7,645.0,809.95,624.6
2018,4,3,15,15,810.0,110.0,2.6,19.7,601.5,767.42,596.28
