Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,30,792.0,107.0,2.6,19.7,558.0,723.39,566.57
2018,4,3,15,45,765.5,104.0,2.65,19.05,509.5,672.08,532.63
2018,4,3,16,0,739.0,101.0,2.7,18.4,461.0,623.02,498.07
2018,4,3,16,15,686.0,99.0,2.7,17.8,405.0,556.07,448.03
2018,4,3,16,30,633.0,97.0,2.7,17.2,349.0,491.88,398.6
2018,4,3,16,45,591.5,89.5,2.7,16.65,299.0,431.05,350.28
2018,4,3,17,0,550.0,82.0,2.7,16.1,249.0,372.87,302.34
2018,4,3,17,15,496.0,72.5,2.65,15.35,201.5,310.09,249.25
2018,4,3,17,30,442.0,63.0,2.6,14.6,154.0,251.97,198.42
2018,4,3,17,45,319.5,51.0,2.55,13.85,107.0,173.33,131.25
2018,4,3,18,0,197.0,39.0,2.5,13.1,60.0,109.51,75.67
2018,4,3,18,15,115.5,24.0,2.45,12.75,34.5,58.12,0.0
2018,4,3,18,30,34.0,9.0,2.4,12.4,9.0,14.53,0.0
2018,4,3,18,45,17.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.5,2.3,10.1,5.5,0.0,0.0
2018,4,4,6,0,9.0,11.0,2.4,10.3,11.0,10.81,0.0
2018,4,4,6,15,41.5,28.0,2.5,10.7,32.5,24.47,10.54
2018,4,4,6,30,74.0,45.0,2.6,11.1,54.0,38.65,27.91
2018,4,4,6,45,106.5,65.0,2.65,11.55,85.0,54.68,43.0
2018,4,4,7,0,139.0,85.0,2.7,12.0,116.0,80.07,58.63
2018,4,4,7,15,213.5,101.0,2.65,12.45,163.0,109.65,78.79
2018,4,4,7,30,288.0,117.0,2.6,12.9,210.0,150.59,109.8
2018,4,4,7,45,349.0,128.5,2.55,13.35,261.0,191.01,142.45
2018,4,4,8,0,410.0,140.0,2.5,13.8,312.0,240.45,183.53
2018,4,4,8,15,328.0,172.0,2.45,14.3,320.5,268.4,210.23
2018,4,4,8,30,246.0,204.0,2.4,14.8,329.0,285.62,226.37
2018,4,4,8,45,226.5,232.0,2.35,15.25,355.0,318.82,253.27
2018,4,4,9,0,207.0,260.0,2.3,15.7,381.0,348.82,276.65
2018,4,4,9,15,260.5,267.5,2.3,16.1,431.5,397.48,314.58
2018,4,4,9,30,314.0,275.0,2.3,16.5,482.0,450.98,355.71
2018,4,4,9,45,297.5,297.0,2.3,16.85,501.5,478.12,375.31
2018,4,4,10,0,281.0,319.0,2.3,17.2,521.0,503.36,393.12
2018,4,4,10,15,437.0,282.5,2.25,17.5,611.5,595.77,463.95
2018,4,4,10,30,593.0,246.0,2.2,17.8,702.0,696.5,538.61
2018,4,4,10,45,576.0,263.0,2.2,18.05,716.5,722.51,555.22
2018,4,4,11,0,559.0,280.0,2.2,18.3,731.0,745.79,570.21
2018,4,4,11,15,573.0,280.5,2.2,18.45,750.5,776.07,591.09
2018,4,4,11,30,587.0,281.0,2.2,18.6,770.0,805.05,610.79
2018,4,4,11,45,709.0,223.0,2.15,18.7,818.5,870.92,658.17
2018,4,4,12,0,831.0,165.0,2.1,18.8,867.0,932.96,698.44
2018,4,4,12,15,874.0,142.0,2.15,18.75,880.0,960.95,717.05
2018,4,4,12,30,917.0,119.0,2.2,18.7,893.0,981.25,730.98
2018,4,4,12,45,880.5,134.5,2.25,18.65,871.5,969.28,723.73
2018,4,4,13,0,844.0,150.0,2.3,18.6,850.0,959.64,718.46
2018,4,4,13,15,627.0,240.5,2.35,18.4,755.0,855.5,648.63
2018,4,4,13,30,410.0,331.0,2.4,18.2,660.0,744.56,567.11
2018,4,4,13,45,437.5,311.0,2.45,18.05,652.5,746.44,571.6
2018,4,4,14,0,465.0,291.0,2.5,17.9,645.0,745.67,573.33
2018,4,4,14,15,343.5,305.0,2.5,17.75,560.5,637.52,493.96
2018,4,4,14,30,222.0,319.0,2.5,17.6,476.0,532.56,415.32
2018,4,4,14,45,209.5,303.0,2.55,17.45,445.0,500.54,392.98
2018,4,4,15,0,197.0,287.0,2.6,17.3,414.0,468.38,369.78
2018,4,4,15,15,185.5,270.5,2.6,17.3,384.0,436.47,346.2
2018,4,4,15,30,174.0,254.0,2.6,17.3,354.0,404.7,322.45
2018,4,4,15,45,160.5,230.5,2.55,16.9,316.5,363.87,291.77
2018,4,4,16,0,147.0,207.0,2.5,16.5,279.0,323.52,260.96
2018,4,4,16,15,169.5,181.5,2.45,16.15,256.0,304.3,247.08
2018,4,4,16,30,192.0,156.0,2.4,15.8,233.0,282.57,230.57
2018,4,4,16,45,172.0,138.0,2.35,15.4,200.0,243.94,199.12
2018,4,4,17,0,152.0,120.0,2.3,15.0,167.0,206.93,168.37
2018,4,4,17,15,124.5,99.0,2.2,14.45,132.5,164.81,132.8
2018,4,4,17,30,97.0,78.0,2.1,13.9,98.0,125.25,98.82
2018,4,4,17,45,70.0,58.0,2.0,13.4,70.5,89.75,67.94
2018,4,4,18,0,43.0,38.0,1.9,12.9,43.0,56.79,38.71
2018,4,4,18,15,27.5,22.5,1.95,12.75,25.0,32.11,0.0
2018,4,4,18,30,12.0,7.0,2.0,12.6,7.0,8.9,0.0
2018,4,4,18,45,6.0,3.5,2.05,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.95,10.5,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,2.0,10.8,2.0,1.97,0.0
2018,4,5,6,15,0.0,5.0,2.05,11.05,5.0,4.82,0.0
2018,4,5,6,30,0.0,8.0,2.1,11.3,8.0,7.71,1.08
2018,4,5,6,45,0.0,11.0,2.15,11.55,11.0,10.6,3.84
2018,4,5,7,0,0.0,14.0,2.2,11.8,14.0,13.5,5.99
2018,4,5,7,15,0.5,31.0,2.2,12.15,31.0,29.97,20.22
2018,4,5,7,30,1.0,48.0,2.2,12.5,48.0,46.53,34.39
2018,4,5,7,45,1.5,81.5,2.25,12.85,82.0,78.83,61.73
2018,4,5,8,0,2.0,115.0,2.3,13.2,116.0,110.54,88.09
2018,4,5,8,15,4.5,126.0,2.3,13.8,128.5,122.23,97.26
2018,4,5,8,30,7.0,137.0,2.3,14.4,141.0,134.21,106.6
2018,4,5,8,45,12.0,157.0,2.35,15.0,164.0,156.05,123.91
2018,4,5,9,0,17.0,177.0,2.4,15.6,187.0,178.5,141.5
2018,4,5,9,15,27.0,197.0,2.3,15.95,214.5,204.11,161.6
2018,4,5,9,30,37.0,217.0,2.2,16.3,242.0,231.24,182.69
2018,4,5,9,45,25.0,204.5,2.1,16.7,221.5,214.08,168.26
2018,4,5,10,0,13.0,192.0,2.0,17.1,201.0,194.63,152.1
2018,4,5,10,15,14.5,216.0,2.0,17.25,226.5,219.74,171.61
2018,4,5,10,30,16.0,240.0,2.0,17.4,252.0,245.07,190.98
2018,4,5,10,45,13.0,232.5,2.0,17.55,242.5,236.26,183.65
2018,4,5,11,0,10.0,225.0,2.0,17.7,233.0,227.15,176.22
2018,4,5,11,15,15.0,259.0,2.1,17.6,271.5,265.39,206.01
2018,4,5,11,30,20.0,293.0,2.2,17.5,310.0,304.13,235.78
2018,4,5,11,45,22.5,301.0,2.3,17.45,320.0,315.19,244.23
2018,4,5,12,0,25.0,309.0,2.4,17.4,330.0,332.13,257.27
2018,4,5,12,15,16.5,261.5,2.45,17.15,275.5,271.72,211.02
2018,4,5,12,30,8.0,214.0,2.5,16.9,221.0,216.88,168.55
2018,4,5,12,45,9.5,224.0,2.55,16.65,232.0,228.49,178.09
2018,4,5,13,0,11.0,234.0,2.6,16.4,243.0,240.16,187.52
2018,4,5,13,15,9.0,219.5,2.55,16.15,227.0,223.95,175.0
2018,4,5,13,30,7.0,205.0,2.5,15.9,211.0,207.68,162.46
2018,4,5,13,45,4.5,181.0,2.4,15.65,185.0,181.42,141.88
2018,4,5,14,0,2.0,157.0,2.3,15.4,159.0,155.22,121.18
2018,4,5,14,15,1.5,153.5,2.25,15.15,155.0,151.33,118.39
2018,4,5,14,30,1.0,150.0,2.2,14.9,151.0,147.47,115.58
2018,4,5,14,45,0.5,133.0,2.1,14.65,133.5,130.12,101.83
2018,4,5,15,0,0.0,116.0,2.0,14.4,116.0,112.81,88.02
2018,4,5,15,15,0.0,120.0,2.0,14.4,120.0,116.89,91.63
2018,4,5,15,30,0.0,124.0,2.0,14.4,124.0,121.07,95.32
2018,4,5,15,45,1.0,130.0,1.7,13.95,130.5,128.14,101.58
2018,4,5,16,0,2.0,136.0,1.4,13.5,137.0,135.4,108.02
2018,4,5,16,15,1.0,121.5,1.35,13.35,122.0,120.27,95.83
2018,4,5,16,30,0.0,107.0,1.3,13.2,107.0,105.23,83.63
2018,4,5,16,45,6.5,103.5,1.2,13.05,105.5,105.9,84.56
2018,4,5,17,0,13.0,100.0,1.1,12.9,104.0,106.28,85.01
2018,4,5,17,15,6.5,82.5,1.05,12.7,84.5,85.28,67.16
2018,4,5,17,30,0.0,65.0,1.0,12.5,65.0,64.9,49.65
2018,4,5,17,45,0.0,47.5,1.0,12.35,47.5,47.28,34.21
2018,4,5,18,0,0.0,30.0,1.0,12.2,30.0,29.41,18.2
2018,4,5,18,15,2.5,17.5,1.05,12.15,17.5,17.47,0.0
2018,4,5,18,30,5.0,5.0,1.1,12.1,5.0,5.76,0.0
2018,4,5,18,45,2.5,2.5,1.1,12.0,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.0,2.55,12.4,2.0,0.0,0.0
2018,4,6,6,0,10.0,4.0,2.6,12.5,4.0,3.93,0.0
2018,4,6,6,15,5.0,5.0,2.7,12.6,5.0,4.86,0.0
2018,4,6,6,30,0.0,6.0,2.8,12.7,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.0,2.9,12.8,7.0,6.74,0.36
2018,4,6,7,0,0.0,8.0,3.0,12.9,8.0,7.71,0.97
2018,4,6,7,15,0.0,13.0,3.1,13.1,13.0,12.54,5.15
2018,4,6,7,30,0.0,18.0,3.2,13.3,18.0,17.36,9.3
2018,4,6,7,45,0.0,19.5,3.25,13.5,19.5,18.82,10.51
2018,4,6,8,0,0.0,21.0,3.3,13.7,21.0,20.27,11.7
2018,4,6,8,15,0.0,24.0,3.25,14.0,24.0,23.17,14.1
2018,4,6,8,30,0.0,27.0,3.2,14.3,27.0,26.08,16.47
2018,4,6,8,45,0.0,31.5,3.15,14.55,31.5,30.43,20.06
2018,4,6,9,0,0.0,36.0,3.1,14.8,36.0,34.79,23.62
2018,4,6,9,15,0.0,39.5,3.15,15.05,39.5,38.19,26.35
2018,4,6,9,30,0.0,43.0,3.2,15.3,43.0,41.58,29.07
2018,4,6,9,45,0.0,50.5,3.2,15.55,50.5,48.85,34.98
2018,4,6,10,0,0.0,58.0,3.2,15.8,58.0,56.13,40.86
2018,4,6,10,15,0.0,77.0,3.25,15.9,77.0,74.56,55.88
2018,4,6,10,30,0.0,96.0,3.3,16.0,96.0,93.0,70.8
2018,4,6,10,45,0.0,113.0,3.3,16.15,113.0,109.53,84.04
2018,4,6,11,0,0.0,130.0,3.3,16.3,130.0,126.12,97.26
2018,4,6,11,15,3.0,161.0,3.35,16.35,163.5,159.01,123.61
2018,4,6,11,30,6.0,192.0,3.4,16.4,197.0,192.22,149.97
2018,4,6,11,45,5.5,177.5,3.45,16.45,182.0,177.79,138.39
2018,4,6,12,0,5.0,163.0,3.5,16.5,167.0,163.28,126.82
2018,4,6,12,15,2.5,122.0,3.5,16.55,124.0,120.85,92.79
2018,4,6,12,30,0.0,81.0,3.5,16.6,81.0,78.5,58.53
2018,4,6,12,45,0.0,79.5,3.5,16.65,79.5,77.04,57.39
2018,4,6,13,0,0.0,78.0,3.5,16.7,78.0,75.57,56.22
2018,4,6,13,15,1.5,111.5,3.5,16.65,112.5,109.7,83.99
2018,4,6,13,30,3.0,145.0,3.5,16.6,147.0,144.15,111.82
2018,4,6,13,45,4.0,158.5,3.45,16.6,161.5,158.5,123.43
2018,4,6,14,0,5.0,172.0,3.4,16.6,176.0,172.93,135.14
2018,4,6,14,15,7.5,183.5,3.3,16.55,189.0,186.78,146.49
2018,4,6,14,30,10.0,195.0,3.2,16.5,202.0,200.68,157.9
2018,4,6,14,45,11.0,199.0,3.05,16.4,206.5,205.7,162.23
2018,4,6,15,0,12.0,203.0,2.9,16.3,211.0,210.77,166.67
2018,4,6,15,15,7.5,177.0,2.9,16.3,182.0,180.6,142.73
2018,4,6,15,30,3.0,151.0,2.9,16.3,153.0,150.73,118.85
2018,4,6,15,45,32.5,161.0,2.75,16.15,177.5,187.84,150.41
2018,4,6,16,0,62.0,171.0,2.6,16.0,202.0,218.48,176.32
2018,4,6,16,15,60.0,160.5,2.55,15.9,188.0,204.38,165.14
2018,4,6,16,30,58.0,150.0,2.5,15.8,174.0,190.46,154.07
2018,4,6,16,45,89.0,134.0,2.45,15.75,165.0,194.34,157.79
2018,4,6,17,0,120.0,118.0,2.4,15.7,156.0,188.79,153.12
2018,4,6,17,15,90.5,97.5,2.35,15.6,123.0,147.86,118.44
2018,4,6,17,30,61.0,77.0,2.3,15.5,90.0,105.35,82.25
2018,4,6,17,45,42.0,57.0,2.25,15.35,65.0,74.77,55.82
2018,4,6,18,0,23.0,37.0,2.2,15.2,40.0,45.83,30.61
2018,4,6,18,15,13.5,21.5,2.25,15.2,23.0,25.45,4.3
2018,4,6,18,30,4.0,6.0,2.3,15.2,6.0,6.58,0.0
2018,4,6,18,45,2.0,3.0,2.35,15.15,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,4.5,2.7,13.45,4.5,0.0,0.0
2018,4,7,6,0,3.0,9.0,2.7,13.4,9.0,8.85,0.0
2018,4,7,6,15,1.5,21.0,2.8,13.55,21.0,20.27,10.22
2018,4,7,6,30,0.0,33.0,2.9,13.7,33.0,31.87,22.11
2018,4,7,6,45,2.5,51.5,3.0,13.85,52.0,48.83,37.65
2018,4,7,7,0,5.0,70.0,3.1,14.0,71.0,66.36,50.69
2018,4,7,7,15,40.0,92.5,3.25,14.15,105.5,90.05,69.27
2018,4,7,7,30,75.0,115.0,3.4,14.3,140.0,119.6,92.62
2018,4,7,7,45,131.0,145.0,3.55,14.5,198.0,162.86,126.9
2018,4,7,8,0,187.0,175.0,3.7,14.7,256.0,215.02,168.98
2018,4,7,8,15,122.5,180.5,3.7,14.95,236.0,210.3,167.14
2018,4,7,8,30,58.0,186.0,3.7,15.2,216.0,199.06,158.88
2018,4,7,8,45,77.5,216.0,3.75,15.5,260.0,239.9,191.62
2018,4,7,9,0,97.0,246.0,3.8,15.8,304.0,282.99,225.72
2018,4,7,9,15,227.0,259.5,3.8,16.05,408.0,374.04,298.44
2018,4,7,9,30,357.0,273.0,3.8,16.3,512.0,477.97,380.03
2018,4,7,9,45,333.0,291.5,3.8,16.55,524.0,498.53,394.81
2018,4,7,10,0,309.0,310.0,3.8,16.8,536.0,516.41,407.46
2018,4,7,10,15,287.5,337.0,3.85,16.95,554.0,541.82,425.59
2018,4,7,10,30,266.0,364.0,3.9,17.1,572.0,565.13,441.8
2018,4,7,10,45,422.5,315.0,3.9,17.25,656.0,656.35,513.16
2018,4,7,11,0,579.0,266.0,3.9,17.4,740.0,752.98,586.81
2018,4,7,11,15,528.5,281.0,3.95,17.45,719.5,743.13,577.93
2018,4,7,11,30,478.0,296.0,4.0,17.5,699.0,729.05,566.55
2018,4,7,11,45,639.0,240.0,4.05,17.55,783.5,830.65,644.13
2018,4,7,12,0,800.0,184.0,4.1,17.6,868.0,930.15,714.54
2018,4,7,12,15,820.0,176.0,4.1,17.55,876.5,952.4,729.39
2018,4,7,12,30,840.0,168.0,4.1,17.5,885.0,971.84,742.92
2018,4,7,12,45,758.5,199.5,4.1,17.45,842.0,937.58,719.36
2018,4,7,13,0,677.0,231.0,4.1,17.4,799.0,896.52,691.34
2018,4,7,13,15,743.5,202.5,4.1,17.35,815.0,929.23,715.22
2018,4,7,13,30,810.0,174.0,4.1,17.3,831.0,953.81,732.91
2018,4,7,13,45,808.0,169.0,4.15,17.2,808.0,939.77,724.28
2018,4,7,14,0,806.0,164.0,4.2,17.1,785.0,922.62,713.81
2018,4,7,14,15,798.0,160.0,4.2,16.9,754.0,898.11,698.2
2018,4,7,14,30,790.0,156.0,4.2,16.7,723.0,874.67,683.39
2018,4,7,14,45,780.5,151.0,4.2,16.55,687.0,842.54,662.16
2018,4,7,15,0,771.0,146.0,4.2,16.4,651.0,808.12,639.18
2018,4,7,15,15,752.0,142.0,4.2,16.4,607.5,765.19,609.39
2018,4,7,15,30,733.0,138.0,4.2,16.4,564.0,721.0,578.37
2018,4,7,15,45,710.0,132.0,4.15,15.95,516.5,670.75,542.08
2018,4,7,16,0,687.0,126.0,4.1,15.5,469.0,620.13,504.5
2018,4,7,16,15,656.5,118.5,4.0,15.2,418.5,563.04,460.49
2018,4,7,16,30,626.0,111.0,3.9,14.9,368.0,506.85,416.05
2018,4,7,16,45,580.5,103.5,3.8,14.6,316.5,443.72,364.73
2018,4,7,17,0,535.0,96.0,3.7,14.3,265.0,383.57,314.38
2018,4,7,17,15,464.0,87.0,3.45,13.85,214.0,313.0,254.32
2018,4,7,17,30,393.0,78.0,3.2,13.4,163.0,251.04,200.19
2018,4,7,17,45,293.0,64.0,2.95,12.9,118.0,180.84,139.41
2018,4,7,18,0,193.0,50.0,2.7,12.4,73.0,118.24,85.03
2018,4,7,18,15,108.0,31.0,2.6,12.1,42.5,64.4,23.25
2018,4,7,18,30,23.0,12.0,2.5,11.8,12.0,15.77,0.0
2018,4,7,18,45,11.5,6.0,2.35,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,2.25,9.45,12.0,9.83,0.0
2018,4,8,6,0,84.0,20.0,2.3,9.8,24.0,16.78,0.0
2018,4,8,6,15,199.5,36.0,2.45,10.25,61.0,28.11,17.23
2018,4,8,6,30,315.0,52.0,2.6,10.7,98.0,39.7,29.38
2018,4,8,6,45,404.5,62.5,2.75,11.1,146.0,49.85,39.04
2018,4,8,7,0,494.0,73.0,2.9,11.5,194.0,91.01,54.82
2018,4,8,7,15,553.0,80.5,2.95,11.9,246.0,135.16,85.38
2018,4,8,7,30,612.0,88.0,3.0,12.3,298.0,186.15,126.61
2018,4,8,7,45,653.0,94.0,3.05,12.7,350.5,238.03,171.93
2018,4,8,8,0,694.0,100.0,3.1,13.1,403.0,294.14,221.59
2018,4,8,8,15,723.0,105.0,3.05,13.5,453.5,349.06,270.21
2018,4,8,8,30,752.0,110.0,3.0,13.9,504.0,406.3,319.68
2018,4,8,8,45,773.0,113.5,2.95,14.3,550.5,460.5,365.5
2018,4,8,9,0,794.0,117.0,2.9,14.7,597.0,516.93,411.58
2018,4,8,9,15,815.0,118.5,2.9,15.05,640.5,570.39,454.26
2018,4,8,9,30,836.0,120.0,2.9,15.4,684.0,624.14,495.93
2018,4,8,9,45,853.5,118.5,2.85,15.75,721.0,672.64,532.43
2018,4,8,10,0,871.0,117.0,2.8,16.1,758.0,719.87,567.02
2018,4,8,10,15,879.0,119.0,2.75,16.35,787.5,762.82,596.06
2018,4,8,10,30,887.0,121.0,2.7,16.6,817.0,803.84,623.26
2018,4,8,10,45,892.0,122.5,2.7,16.9,839.5,839.85,646.82
2018,4,8,11,0,897.0,124.0,2.7,17.2,862.0,873.36,668.47
2018,4,8,11,15,900.5,125.0,2.7,17.4,877.0,902.42,687.18
2018,4,8,11,30,904.0,126.0,2.7,17.6,892.0,928.6,703.88
2018,4,8,11,45,905.0,127.0,2.65,17.85,899.0,949.51,716.43
2018,4,8,12,0,906.0,128.0,2.6,18.1,906.0,967.21,726.86
2018,4,8,12,15,907.0,127.0,2.6,18.25,905.0,979.58,734.52
2018,4,8,12,30,908.0,126.0,2.6,18.4,904.0,988.57,740.08
2018,4,8,12,45,906.0,125.0,2.6,18.55,894.5,991.31,741.64
2018,4,8,13,0,904.0,124.0,2.6,18.7,885.0,990.59,741.08
2018,4,8,13,15,899.0,123.0,2.6,18.75,867.5,983.58,736.78
2018,4,8,13,30,894.0,122.0,2.6,18.8,850.0,973.19,730.41
2018,4,8,13,45,886.5,121.0,2.6,18.85,825.0,957.16,720.4
2018,4,8,14,0,879.0,120.0,2.6,18.9,800.0,937.99,708.4
2018,4,8,14,15,868.5,119.0,2.6,18.85,768.0,913.11,692.85
2018,4,8,14,30,858.0,118.0,2.6,18.8,736.0,890.86,679.15
2018,4,8,14,45,844.0,115.5,2.65,18.75,697.5,855.89,656.97
2018,4,8,15,0,830.0,113.0,2.7,18.7,659.0,818.69,633.11
2018,4,8,15,15,812.5,110.5,2.7,18.7,615.5,776.74,605.14
2018,4,8,15,30,795.0,108.0,2.7,18.7,572.0,733.27,575.77
2018,4,8,15,45,768.5,105.0,2.85,18.35,523.5,681.51,541.31
2018,4,8,16,0,742.0,102.0,3.0,18.0,475.0,631.9,506.46
2018,4,8,16,15,704.0,99.5,3.05,17.65,423.5,573.33,462.59
2018,4,8,16,30,666.0,97.0,3.1,17.3,372.0,516.22,418.51
2018,4,8,16,45,616.5,91.0,3.15,16.9,319.0,450.77,366.55
2018,4,8,17,0,567.0,85.0,3.2,16.5,266.0,388.68,315.59
2018,4,8,17,15,498.5,77.5,3.1,15.8,215.5,320.25,258.13
2018,4,8,17,30,430.0,70.0,3.0,15.1,165.0,256.89,203.46
2018,4,8,17,45,330.0,58.0,2.95,14.4,119.5,186.75,143.03
2018,4,8,18,0,230.0,46.0,2.9,13.7,74.0,127.54,91.51
2018,4,8,18,15,133.0,29.0,2.8,13.35,43.5,70.66,29.68
2018,4,8,18,30,36.0,12.0,2.7,13.0,13.0,18.07,0.0
2018,4,8,18,45,18.0,6.0,2.6,12.65,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,9,5,45,6.0,8.5,1.15,10.9,9.0,8.36,0.0
2018,4,9,6,0,12.0,17.0,1.1,11.2,18.0,16.0,0.0
2018,4,9,6,15,26.0,34.5,1.15,11.85,38.0,31.38,20.27
2018,4,9,6,30,40.0,52.0,1.2,12.5,58.0,46.56,35.27
2018,4,9,6,45,71.0,73.0,1.3,13.2,89.0,62.49,46.78
2018,4,9,7,0,102.0,94.0,1.4,13.9,120.0,88.59,65.93
2018,4,9,7,15,166.5,114.0,1.45,14.35,167.0,122.05,90.34
2018,4,9,7,30,231.0,134.0,1.5,14.8,214.0,160.68,119.81
2018,4,9,7,45,250.5,154.5,1.55,15.25,254.0,198.97,151.56
2018,4,9,8,0,270.0,175.0,1.6,15.7,294.0,239.5,185.16
2018,4,9,8,15,251.0,198.5,1.6,16.15,319.5,271.2,211.97
2018,4,9,8,30,232.0,222.0,1.6,16.6,345.0,300.8,236.2
2018,4,9,8,45,220.0,247.0,1.55,17.1,372.0,333.7,261.9
2018,4,9,9,0,208.0,272.0,1.5,17.6,399.0,364.08,284.79
2018,4,9,9,15,334.0,260.0,1.5,18.1,479.5,435.91,340.02
2018,4,9,9,30,460.0,248.0,1.5,18.6,560.0,519.8,403.15
2018,4,9,9,45,634.0,198.0,1.45,19.1,653.0,609.18,469.75
2018,4,9,10,0,808.0,148.0,1.4,19.6,746.0,709.95,542.5
2018,4,9,10,15,833.5,143.0,1.35,19.95,781.0,756.97,573.26
2018,4,9,10,30,859.0,138.0,1.3,20.3,816.0,803.43,602.24
2018,4,9,10,45,867.5,138.0,1.3,20.7,839.0,840.35,624.8
2018,4,9,11,0,876.0,138.0,1.3,21.1,862.0,875.05,645.73
2018,4,9,11,15,871.0,143.5,1.25,21.35,874.0,901.33,660.65
2018,4,9,11,30,866.0,149.0,1.2,21.6,886.0,924.43,673.48
2018,4,9,11,45,880.0,142.0,1.2,21.85,896.0,944.28,684.98
2018,4,9,12,0,894.0,135.0,1.2,22.1,906.0,965.43,697.37
2018,4,9,12,15,888.5,137.5,1.2,22.3,903.0,975.14,702.67
2018,4,9,12,30,883.0,140.0,1.2,22.5,900.0,981.45,706.08
2018,4,9,12,45,793.0,185.0,1.2,22.65,862.0,954.3,688.64
2018,4,9,13,0,703.0,230.0,1.2,22.8,824.0,922.83,668.88
2018,4,9,13,15,687.5,226.5,1.15,22.95,798.0,904.42,656.77
2018,4,9,13,30,672.0,223.0,1.1,23.1,772.0,883.34,642.86
2018,4,9,13,45,418.5,300.0,1.0,23.2,638.5,720.95,529.18
2018,4,9,14,0,165.0,377.0,0.9,23.3,505.0,550.0,406.02
2018,4,9,14,15,222.0,343.5,0.8,23.3,508.5,563.53,418.96
2018,4,9,14,30,279.0,310.0,0.7,23.3,512.0,582.84,433.81
2018,4,9,14,45,311.0,280.0,0.6,23.3,494.0,571.72,426.92
2018,4,9,15,0,343.0,250.0,0.5,23.3,476.0,557.61,418.19
2018,4,9,15,15,489.5,199.0,0.5,23.3,498.5,617.27,463.92
2018,4,9,15,30,636.0,148.0,0.5,23.3,521.0,660.37,496.61
2018,4,9,15,45,611.5,140.5,0.6,23.15,475.0,610.88,463.66
2018,4,9,16,0,587.0,133.0,0.7,23.0,429.0,561.41,430.69
2018,4,9,16,15,505.5,135.0,0.9,22.45,371.0,482.89,375.82
2018,4,9,16,30,424.0,137.0,1.1,21.9,313.0,414.07,325.66
2018,4,9,16,45,401.0,119.0,1.25,21.3,268.0,361.59,286.54
2018,4,9,17,0,378.0,101.0,1.4,20.7,223.0,310.43,246.58
2018,4,9,17,15,361.0,85.5,1.5,19.85,185.0,266.34,210.62
2018,4,9,17,30,344.0,70.0,1.6,19.0,147.0,223.45,174.0
2018,4,9,17,45,304.5,56.0,1.75,18.1,110.5,176.04,132.8
2018,4,9,18,0,265.0,42.0,1.9,17.2,74.0,132.88,93.89
2018,4,9,18,15,169.0,27.5,1.85,16.75,44.5,77.69,35.66
2018,4,9,18,30,73.0,13.0,1.8,16.3,15.0,25.6,0.0
2018,4,9,18,45,36.5,6.5,1.8,15.85,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,1.9,12.45,6.0,5.9,0.0
2018,4,10,6,0,6.0,12.0,1.9,12.6,12.0,11.67,0.0
2018,4,10,6,15,4.5,20.5,1.95,12.9,20.5,19.79,10.88
2018,4,10,6,30,3.0,29.0,2.0,13.2,29.0,28.0,18.99
2018,4,10,6,45,11.5,51.5,2.1,13.5,54.0,49.36,36.19
2018,4,10,7,0,20.0,74.0,2.2,13.8,79.0,69.81,53.15
2018,4,10,7,15,10.0,69.5,2.25,13.95,72.0,68.1,52.08
2018,4,10,7,30,0.0,65.0,2.3,14.1,65.0,62.83,47.99
2018,4,10,7,45,0.0,84.5,2.4,14.3,84.5,81.41,63.51
2018,4,10,8,0,0.0,104.0,2.5,14.5,104.0,99.92,78.73
2018,4,10,8,15,0.5,124.5,2.6,14.6,125.0,119.63,94.76
2018,4,10,8,30,1.0,145.0,2.7,14.7,146.0,139.48,110.73
2018,4,10,8,45,0.5,116.0,2.8,14.85,116.5,112.16,87.89
2018,4,10,9,0,0.0,87.0,2.9,15.0,87.0,84.19,64.59
2018,4,10,9,15,0.0,79.5,2.85,15.1,79.5,76.93,58.42
2018,4,10,9,30,0.0,72.0,2.8,15.2,72.0,69.68,52.28
2018,4,10,9,45,1.0,104.5,2.8,15.35,105.0,101.82,78.51
2018,4,10,10,0,2.0,137.0,2.8,15.5,138.0,134.01,104.43
2018,4,10,10,15,15.0,215.5,2.75,15.6,227.0,219.8,173.08
2018,4,10,10,30,28.0,294.0,2.7,15.7,316.0,309.33,242.81
2018,4,10,10,45,33.0,319.0,2.65,15.85,346.0,340.1,265.84
2018,4,10,11,0,38.0,344.0,2.6,16.0,376.0,371.4,289.26
2018,4,10,11,15,26.5,305.0,2.6,16.0,327.5,324.75,253.08
2018,4,10,11,30,15.0,266.0,2.6,16.0,279.0,273.09,212.97
2018,4,10,11,45,8.5,203.5,2.65,16.05,211.0,206.12,160.6
2018,4,10,12,0,2.0,141.0,2.7,16.1,143.0,138.96,107.22
2018,4,10,12,15,1.0,113.0,2.75,16.1,114.0,110.68,84.6
2018,4,10,12,30,0.0,85.0,2.8,16.1,85.0,82.4,61.76
2018,4,10,12,45,10.5,172.0,2.85,16.05,181.0,177.82,138.91
2018,4,10,13,0,21.0,259.0,2.9,16.0,277.0,280.89,220.12
2018,4,10,13,15,37.0,309.0,2.95,15.95,339.5,348.71,272.91
2018,4,10,13,30,53.0,359.0,3.0,15.9,402.0,417.39,325.7
2018,4,10,13,45,35.5,315.5,3.1,15.85,344.0,355.47,278.25
2018,4,10,14,0,18.0,272.0,3.2,15.8,286.0,286.03,224.63
2018,4,10,14,15,21.0,270.5,3.25,15.75,286.0,287.42,226.47
2018,4,10,14,30,24.0,269.0,3.3,15.7,286.0,288.71,228.06
2018,4,10,14,45,38.0,274.0,3.35,15.65,299.5,314.66,249.42
2018,4,10,15,0,52.0,279.0,3.4,15.6,313.0,331.92,263.93
2018,4,10,15,15,54.5,262.0,3.4,15.6,296.0,315.11,251.42
2018,4,10,15,30,57.0,245.0,3.4,15.6,279.0,297.97,238.66
2018,4,10,15,45,77.5,229.5,3.5,15.5,271.5,295.21,237.94
2018,4,10,16,0,98.0,214.0,3.6,15.4,264.0,290.71,235.63
2018,4,10,16,15,223.0,176.5,3.6,15.2,274.5,340.59,279.06
2018,4,10,16,30,348.0,139.0,3.6,15.0,285.0,371.42,305.88
2018,4,10,16,45,480.0,108.5,3.55,14.85,280.5,393.71,324.3
2018,4,10,17,0,612.0,78.0,3.5,14.7,276.0,405.15,331.89
2018,4,10,17,15,569.5,70.5,3.25,14.15,229.0,346.08,280.82
2018,4,10,17,30,527.0,63.0,3.0,13.6,182.0,290.39,231.26
2018,4,10,17,45,433.5,53.0,2.8,13.0,134.0,218.29,168.1
2018,4,10,18,0,340.0,43.0,2.6,12.4,86.0,155.76,112.57
2018,4,10,18,15,210.0,29.0,2.55,12.05,51.5,89.67,45.82
2018,4,10,18,30,80.0,15.0,2.5,11.7,17.0,28.92,0.0
2018,4,10,18,45,40.0,7.5,2.5,11.3,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,5,45,18.0,9.5,2.45,10.35,10.5,9.34,0.0
2018,4,11,6,0,36.0,19.0,2.4,10.5,21.0,17.09,0.0
2018,4,11,6,15,63.0,33.0,2.45,10.8,41.0,29.14,19.12
2018,4,11,6,30,90.0,47.0,2.5,11.1,61.0,40.97,30.69
2018,4,11,6,45,154.5,64.5,2.6,11.4,100.0,55.63,39.75
2018,4,11,7,0,219.0,82.0,2.7,11.7,139.0,86.34,59.98
2018,4,11,7,15,210.5,104.0,2.65,11.9,168.5,118.63,86.48
2018,4,11,7,30,202.0,126.0,2.6,12.1,198.0,150.26,113.94
2018,4,11,7,45,202.0,155.0,2.6,12.25,236.5,189.33,147.58
2018,4,11,8,0,202.0,184.0,2.6,12.4,275.0,230.59,182.66
2018,4,11,8,15,154.0,203.5,2.55,12.55,277.5,244.11,195.34
2018,4,11,8,30,106.0,223.0,2.5,12.7,280.0,252.34,202.72
2018,4,11,8,45,201.0,243.0,2.5,12.85,362.5,322.74,259.09
2018,4,11,9,0,296.0,263.0,2.5,13.0,445.0,402.31,322.14
2018,4,11,9,15,231.5,282.5,2.55,13.05,431.0,401.03,320.67
2018,4,11,9,30,167.0,302.0,2.6,13.1,417.0,392.81,313.42
2018,4,11,9,45,104.5,300.0,2.7,13.2,373.0,359.38,286.24
2018,4,11,10,0,42.0,298.0,2.8,13.3,329.0,318.48,252.67
2018,4,11,10,15,105.5,339.0,3.0,13.3,422.0,410.34,325.63
2018,4,11,10,30,169.0,380.0,3.2,13.3,515.0,505.65,399.44
2018,4,11,10,45,259.5,376.0,3.35,13.35,589.5,586.05,461.95
2018,4,11,11,0,350.0,372.0,3.5,13.4,664.0,668.61,525.28
2018,4,11,11,15,341.5,383.5,3.65,13.4,672.5,684.94,536.78
2018,4,11,11,30,333.0,395.0,3.8,13.4,681.0,699.8,547.58
2018,4,11,11,45,263.5,410.5,3.9,13.45,638.0,661.89,517.66
2018,4,11,12,0,194.0,426.0,4.0,13.5,595.0,614.49,480.72
2018,4,11,12,15,123.0,397.0,4.1,13.45,504.0,522.63,410.54
2018,4,11,12,30,52.0,368.0,4.2,13.4,413.0,421.0,331.52
2018,4,11,12,45,52.5,368.0,4.25,13.4,413.0,423.0,333.65
2018,4,11,13,0,53.0,368.0,4.3,13.4,413.0,424.81,335.3
2018,4,11,13,15,149.0,377.0,4.35,13.35,500.5,535.11,423.61
2018,4,11,13,30,245.0,386.0,4.4,13.3,588.0,644.63,509.01
2018,4,11,13,45,282.0,369.0,4.4,13.25,594.5,660.26,522.1
2018,4,11,14,0,319.0,352.0,4.4,13.2,601.0,673.7,534.07
2018,4,11,14,15,238.5,347.5,4.45,13.2,529.5,583.15,464.61
2018,4,11,14,30,158.0,343.0,4.5,13.2,458.0,503.82,402.61
2018,4,11,14,45,111.0,316.0,4.55,13.2,395.0,431.6,346.37
2018,4,11,15,0,64.0,289.0,4.6,13.2,332.0,352.73,283.86
2018,4,11,15,15,71.5,272.5,4.6,13.2,317.5,340.15,275.03
2018,4,11,15,30,79.0,256.0,4.6,13.2,303.0,326.86,265.39
2018,4,11,15,45,67.5,229.0,4.6,13.1,267.0,287.31,234.04
2018,4,11,16,0,56.0,202.0,4.6,13.0,231.0,248.39,202.86
2018,4,11,16,15,30.0,134.0,4.6,12.8,149.5,155.91,126.67
2018,4,11,16,30,4.0,66.0,4.6,12.6,68.0,66.19,51.0
2018,4,11,16,45,51.0,60.0,4.55,12.45,77.0,91.16,73.27
2018,4,11,17,0,98.0,54.0,4.5,12.3,86.0,110.15,89.67
2018,4,11,17,15,162.5,65.5,4.55,12.05,107.5,148.07,121.1
2018,4,11,17,30,227.0,77.0,4.6,11.8,129.0,180.01,145.5
2018,4,11,17,45,184.5,61.5,4.65,11.55,96.5,136.68,106.64
2018,4,11,18,0,142.0,46.0,4.7,11.3,64.0,97.96,71.7
2018,4,11,18,15,80.5,29.0,4.65,11.0,38.5,56.27,30.04
2018,4,11,18,30,19.0,12.0,4.6,10.7,13.0,15.19,0.0
2018,4,11,18,45,9.5,6.0,4.5,10.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,5,45,76.5,13.5,2.55,7.35,18.5,13.27,0.0
2018,4,12,6,0,153.0,27.0,2.6,7.8,37.0,21.41,3.39
2018,4,12,6,15,273.0,40.0,2.75,8.3,77.5,30.86,21.03
2018,4,12,6,30,393.0,53.0,2.9,8.8,118.0,40.84,30.94
2018,4,12,6,45,472.5,62.0,3.05,9.3,167.5,58.15,36.47
2018,4,12,7,0,552.0,71.0,3.2,9.8,217.0,101.45,59.99
2018,4,12,7,15,603.5,78.0,3.25,10.15,269.5,148.33,94.8
2018,4,12,7,30,655.0,85.0,3.3,10.5,322.0,201.07,139.16
2018,4,12,7,45,689.5,91.0,3.35,10.9,374.0,254.19,186.66
2018,4,12,8,0,724.0,97.0,3.4,11.3,426.0,310.72,237.45
2018,4,12,8,15,747.5,102.5,3.35,11.6,475.5,365.93,286.87
2018,4,12,8,30,771.0,108.0,3.3,11.9,525.0,424.68,337.91
2018,4,12,8,45,788.0,112.5,3.25,12.2,570.5,478.68,383.87
2018,4,12,9,0,805.0,117.0,3.2,12.5,616.0,533.12,428.75
2018,4,12,9,15,817.5,121.5,3.15,12.75,657.5,585.18,470.48
2018,4,12,9,30,830.0,126.0,3.1,13.0,699.0,636.72,510.56
2018,4,12,9,45,838.0,130.5,3.05,13.25,734.5,684.52,546.67
2018,4,12,10,0,846.0,135.0,3.0,13.5,770.0,730.93,580.8
2018,4,12,10,15,854.0,137.5,3.0,13.7,799.5,773.77,610.69
2018,4,12,10,30,862.0,140.0,3.0,13.9,829.0,814.78,638.64
2018,4,12,10,45,867.0,142.0,3.0,14.1,851.0,850.83,662.79
2018,4,12,11,0,872.0,144.0,3.0,14.3,873.0,884.45,685.08
2018,4,12,11,15,872.5,147.0,3.1,14.35,887.0,912.61,704.56
2018,4,12,11,30,873.0,150.0,3.2,14.4,901.0,937.84,722.06
2018,4,12,11,45,870.5,152.5,3.3,14.5,906.5,956.8,735.16
2018,4,12,12,0,868.0,155.0,3.4,14.6,912.0,972.54,746.17
2018,4,12,12,15,863.0,158.0,3.55,14.6,909.5,983.18,754.43
2018,4,12,12,30,858.0,161.0,3.7,14.6,907.0,990.48,760.55
2018,4,12,12,45,848.0,165.0,3.8,14.6,896.0,990.73,761.59
2018,4,12,13,0,838.0,169.0,3.9,14.6,885.0,987.66,760.51
2018,4,12,13,15,835.5,166.0,3.95,14.6,868.0,981.18,756.88
2018,4,12,13,30,833.0,163.0,4.0,14.6,851.0,971.45,751.12
2018,4,12,13,45,828.0,160.0,4.05,14.55,827.0,956.17,741.74
2018,4,12,14,0,823.0,157.0,4.1,14.5,803.0,937.83,730.29
2018,4,12,14,15,809.0,155.5,4.1,14.45,769.5,909.97,711.86
2018,4,12,14,30,795.0,154.0,4.1,14.4,736.0,879.63,691.67
2018,4,12,14,45,782.0,150.5,4.15,14.3,698.5,849.32,671.8
2018,4,12,15,0,769.0,147.0,4.2,14.2,661.0,813.39,647.62
2018,4,12,15,15,754.0,142.0,4.2,14.2,619.0,772.35,619.09
2018,4,12,15,30,739.0,137.0,4.2,14.2,577.0,729.82,589.17
2018,4,12,15,45,715.5,132.0,4.1,14.0,529.5,679.84,552.57
2018,4,12,16,0,692.0,127.0,4.0,13.8,482.0,629.54,514.48
2018,4,12,16,15,663.0,120.0,3.9,13.55,432.0,573.5,471.15
2018,4,12,16,30,634.0,113.0,3.8,13.3,382.0,518.24,427.35
2018,4,12,16,45,592.5,104.5,3.7,13.05,330.0,455.56,376.38
2018,4,12,17,0,551.0,96.0,3.6,12.8,278.0,395.54,326.14
2018,4,12,17,15,490.0,86.5,3.45,12.3,227.0,327.07,267.88
2018,4,12,17,30,429.0,77.0,3.3,11.8,176.0,266.57,214.82
2018,4,12,17,45,341.5,64.5,3.1,11.25,130.5,199.58,156.04
2018,4,12,18,0,254.0,52.0,2.9,10.7,85.0,142.04,105.16
2018,4,12,18,15,152.5,34.0,2.9,10.4,51.5,83.64,48.56
2018,4,12,18,30,51.0,16.0,2.9,10.1,18.0,24.92,0.0
2018,4,12,18,45,25.5,8.0,2.85,9.75,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,2.1,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,2.1,6.9,2.0,0.0,0.0
2018,4,13,5,45,75.0,15.5,2.1,7.4,20.5,15.24,0.0
2018,4,13,6,0,146.0,29.0,2.1,7.9,39.0,22.99,6.95
2018,4,13,6,15,260.0,42.5,2.15,8.55,79.0,32.78,22.87
2018,4,13,6,30,374.0,56.0,2.2,9.2,119.0,42.09,32.08
2018,4,13,6,45,455.0,65.0,2.2,9.8,168.5,62.27,39.23
2018,4,13,7,0,536.0,74.0,2.2,10.4,218.0,104.93,63.03
2018,4,13,7,15,589.5,80.5,2.35,11.1,270.0,150.86,97.13
2018,4,13,7,30,643.0,87.0,2.5,11.8,322.0,202.88,140.51
2018,4,13,7,45,681.0,92.0,2.65,12.55,374.5,255.39,186.78
2018,4,13,8,0,719.0,97.0,2.8,13.3,427.0,311.7,236.51
2018,4,13,8,15,745.5,101.0,2.8,13.8,476.5,366.36,284.65
2018,4,13,8,30,772.0,105.0,2.8,14.3,526.0,424.8,334.57
2018,4,13,8,45,791.5,109.0,2.8,14.75,572.5,479.54,380.29
2018,4,13,9,0,811.0,113.0,2.8,15.2,619.0,534.96,425.11
2018,4,13,9,15,830.0,113.5,2.75,15.6,661.5,587.1,466.06
2018,4,13,9,30,849.0,114.0,2.7,16.0,704.0,639.27,505.76
2018,4,13,9,45,864.0,114.0,2.65,16.4,740.5,687.92,541.69
2018,4,13,10,0,879.0,114.0,2.6,16.8,777.0,735.32,574.95
2018,4,13,10,15,886.0,116.0,2.55,17.1,806.0,777.53,602.88
2018,4,13,10,30,893.0,118.0,2.5,17.4,835.0,817.71,629.01
2018,4,13,10,45,898.0,119.0,2.45,17.7,857.0,853.07,651.44
2018,4,13,11,0,903.0,120.0,2.4,18.0,879.0,885.9,671.91
2018,4,13,11,15,904.5,121.5,2.35,18.25,892.5,913.51,688.77
2018,4,13,11,30,906.0,123.0,2.3,18.5,906.0,938.12,703.55
2018,4,13,11,45,906.0,123.5,2.3,18.75,911.5,957.26,715.15
2018,4,13,12,0,906.0,124.0,2.3,19.0,917.0,973.17,724.68
2018,4,13,12,15,907.0,123.5,2.3,19.15,916.0,985.68,732.35
2018,4,13,12,30,908.0,123.0,2.3,19.3,915.0,994.84,737.95
2018,4,13,12,45,884.0,134.5,2.3,19.5,899.0,989.19,733.81
2018,4,13,13,0,860.0,146.0,2.3,19.7,883.0,986.02,731.6
2018,4,13,13,15,877.0,133.0,2.3,19.8,872.0,981.47,728.86
2018,4,13,13,30,894.0,120.0,2.3,19.9,861.0,979.11,727.71
2018,4,13,13,45,878.5,123.0,2.3,20.0,833.5,959.52,715.26
2018,4,13,14,0,863.0,126.0,2.3,20.1,806.0,937.06,701.12
2018,4,13,14,15,842.0,129.0,2.35,20.05,770.5,912.64,686.58
2018,4,13,14,30,821.0,132.0,2.4,20.0,735.0,880.26,666.56
2018,4,13,14,45,786.5,135.5,2.4,19.95,689.5,834.79,636.97
2018,4,13,15,0,752.0,139.0,2.4,19.9,644.0,791.45,608.63
2018,4,13,15,15,758.0,127.5,2.4,19.9,608.5,760.44,588.56
2018,4,13,15,30,764.0,116.0,2.4,19.9,573.0,724.06,564.36
2018,4,13,15,45,729.5,113.0,2.35,19.55,521.0,669.85,527.37
2018,4,13,16,0,695.0,110.0,2.3,19.2,469.0,613.71,486.99
2018,4,13,16,15,687.5,102.0,2.25,18.75,426.5,570.34,455.45
2018,4,13,16,30,680.0,94.0,2.2,18.3,384.0,525.87,421.92
2018,4,13,16,45,629.5,87.5,2.2,17.85,329.0,458.34,369.33
2018,4,13,17,0,579.0,81.0,2.2,17.4,274.0,394.32,317.85
2018,4,13,17,15,500.5,74.0,2.2,16.7,220.0,320.94,257.55
2018,4,13,17,30,422.0,67.0,2.2,16.0,166.0,254.76,201.55
2018,4,13,17,45,351.0,55.0,2.25,15.3,123.5,192.19,147.55
