Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,741.0,97.0,1.7,23.95,466.5,608.32,471.41
2018,4,23,16,30,713.0,93.0,1.8,23.4,416.0,553.38,432.49
2018,4,23,16,45,675.0,88.0,1.9,22.85,364.0,492.56,387.52
2018,4,23,17,0,637.0,83.0,2.0,22.3,312.0,433.96,342.42
2018,4,23,17,15,584.5,76.5,2.05,21.3,260.5,369.47,291.36
2018,4,23,17,30,532.0,70.0,2.1,20.3,209.0,309.37,241.83
2018,4,23,17,45,455.0,61.0,2.1,19.25,161.5,242.43,185.61
2018,4,23,18,0,378.0,52.0,2.1,18.2,114.0,183.21,134.8
2018,4,23,18,15,269.0,39.5,2.15,17.55,75.5,120.64,81.6
2018,4,23,18,30,160.0,27.0,2.2,16.9,37.0,66.95,19.19
2018,4,23,18,45,83.0,14.0,2.25,16.25,19.0,25.72,0.0
2018,4,23,19,0,6.0,1.0,2.3,15.6,1.0,0.0,0.0
2018,4,23,19,15,3.0,0.5,2.25,15.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,24,5,15,27.5,6.0,1.75,11.2,6.5,0.0,0.0
2018,4,24,5,30,55.0,12.0,1.8,11.6,13.0,11.8,0.0
2018,4,24,5,45,63.5,15.5,1.9,12.0,20.0,13.26,1.04
2018,4,24,6,0,72.0,19.0,2.0,12.4,27.0,16.13,8.17
2018,4,24,6,15,173.0,34.5,2.0,12.85,68.0,25.12,16.61
2018,4,24,6,30,274.0,50.0,2.0,13.3,109.0,38.97,25.67
2018,4,24,6,45,137.0,48.0,2.0,13.7,77.5,49.98,32.24
2018,4,24,7,0,0.0,46.0,2.0,14.1,46.0,44.43,32.4
2018,4,24,7,15,0.0,61.5,1.95,14.55,61.5,59.43,45.03
2018,4,24,7,30,0.0,77.0,1.9,15.0,77.0,74.43,57.44
2018,4,24,7,45,0.0,99.5,1.85,15.5,99.5,95.7,74.83
2018,4,24,8,0,0.0,122.0,1.8,16.0,122.0,117.03,91.97
2018,4,24,8,15,0.0,121.0,1.8,16.45,121.0,116.41,90.96
2018,4,24,8,30,0.0,120.0,1.8,16.9,120.0,115.68,89.91
2018,4,24,8,45,168.0,136.0,1.75,17.35,247.5,213.7,169.58
2018,4,24,9,0,336.0,152.0,1.7,17.8,375.0,331.28,263.07
2018,4,24,9,15,198.5,214.5,1.7,18.15,348.5,325.07,255.66
2018,4,24,9,30,61.0,277.0,1.7,18.5,322.0,305.57,237.33
2018,4,24,9,45,110.0,312.5,1.75,18.9,398.0,378.03,292.7
2018,4,24,10,0,159.0,348.0,1.8,19.3,474.0,454.45,349.41
2018,4,24,10,15,336.5,310.5,1.85,19.55,589.0,564.87,433.72
2018,4,24,10,30,514.0,273.0,1.9,19.8,704.0,688.2,524.54
2018,4,24,10,45,714.5,197.5,1.95,20.05,812.5,801.9,606.59
2018,4,24,11,0,915.0,122.0,2.0,20.3,921.0,918.93,683.8
2018,4,24,11,15,918.5,122.5,2.05,20.45,935.0,946.85,700.68
2018,4,24,11,30,922.0,123.0,2.1,20.6,949.0,971.84,716.57
2018,4,24,11,45,923.5,123.5,2.1,20.7,955.0,991.92,728.88
2018,4,24,12,0,925.0,124.0,2.1,20.8,961.0,1008.78,739.2
2018,4,24,12,15,927.0,122.0,2.2,20.85,959.5,1020.29,747.5
2018,4,24,12,30,929.0,120.0,2.3,20.9,958.0,1028.4,753.77
2018,4,24,12,45,929.5,117.5,2.35,20.95,948.5,1031.1,756.11
2018,4,24,13,0,930.0,115.0,2.4,21.0,939.0,1030.29,756.36
2018,4,24,13,15,926.0,115.0,2.45,20.9,922.0,1024.25,753.79
2018,4,24,13,30,922.0,115.0,2.5,20.8,905.0,1014.78,749.15
2018,4,24,13,45,904.0,119.5,2.6,20.7,875.5,993.41,737.27
2018,4,24,14,0,886.0,124.0,2.7,20.6,846.0,969.2,723.53
2018,4,24,14,15,868.0,125.5,2.75,20.35,810.5,939.2,705.79
2018,4,24,14,30,850.0,127.0,2.8,20.1,775.0,912.35,690.08
2018,4,24,14,45,844.0,122.5,2.85,19.85,739.0,881.74,671.63
2018,4,24,15,0,838.0,118.0,2.9,19.6,703.0,848.55,651.23
2018,4,24,15,15,834.0,112.0,2.9,19.6,664.0,812.93,627.99
2018,4,24,15,30,830.0,106.0,2.9,19.6,625.0,774.93,602.86
2018,4,24,15,45,781.0,110.0,2.9,18.9,568.5,712.19,560.99
2018,4,24,16,0,732.0,114.0,2.9,18.2,512.0,653.28,520.36
2018,4,24,16,15,704.0,109.5,2.9,17.7,462.5,598.69,480.51
2018,4,24,16,30,676.0,105.0,2.9,17.2,413.0,544.75,439.9
2018,4,24,16,45,610.5,102.0,2.85,16.7,354.5,472.03,383.02
2018,4,24,17,0,545.0,99.0,2.8,16.2,296.0,404.15,328.43
2018,4,24,17,15,453.0,90.5,2.75,15.6,237.0,321.07,260.41
2018,4,24,17,30,361.0,82.0,2.7,15.0,178.0,249.67,200.48
2018,4,24,17,45,319.0,67.5,2.65,14.4,138.5,199.06,156.3
2018,4,24,18,0,277.0,53.0,2.6,13.8,99.0,152.74,115.02
2018,4,24,18,15,205.0,39.0,2.5,13.35,66.5,103.95,72.1
2018,4,24,18,30,133.0,25.0,2.4,12.9,34.0,59.78,21.0
2018,4,24,18,45,70.0,13.5,2.35,12.45,18.0,23.47,0.0
2018,4,24,19,0,7.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.25,11.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,5,15,31.0,6.0,2.1,8.25,7.0,0.0,0.0
2018,4,25,5,30,62.0,12.0,2.2,8.7,14.0,11.8,0.0
2018,4,25,5,45,178.0,28.0,2.35,9.15,46.5,22.06,7.54
2018,4,25,6,0,294.0,44.0,2.5,9.6,79.0,33.99,23.86
2018,4,25,6,15,316.5,55.0,2.45,10.05,109.5,41.21,31.19
2018,4,25,6,30,339.0,66.0,2.4,10.5,140.0,53.34,37.0
2018,4,25,6,45,177.0,88.0,2.35,11.0,127.5,85.72,61.61
2018,4,25,7,0,15.0,110.0,2.3,11.5,115.0,104.44,83.27
2018,4,25,7,15,9.0,122.0,2.25,12.05,125.0,116.28,93.23
2018,4,25,7,30,3.0,134.0,2.2,12.6,135.0,127.31,102.27
2018,4,25,7,45,70.0,155.0,2.1,13.15,190.0,165.18,131.41
2018,4,25,8,0,137.0,176.0,2.0,13.7,245.0,210.78,167.36
2018,4,25,8,15,116.5,215.5,2.0,14.25,278.5,247.02,196.68
2018,4,25,8,30,96.0,255.0,2.0,14.8,312.0,282.92,224.72
2018,4,25,8,45,305.5,235.5,1.95,15.4,435.5,376.2,298.11
2018,4,25,9,0,515.0,216.0,1.9,16.0,559.0,491.92,387.54
2018,4,25,9,15,692.5,165.0,1.9,16.5,656.0,578.53,454.05
2018,4,25,9,30,870.0,114.0,1.9,17.0,753.0,679.61,529.86
2018,4,25,9,45,879.5,116.0,1.9,17.5,788.0,726.47,562.31
2018,4,25,10,0,889.0,118.0,1.9,18.0,823.0,771.89,591.82
2018,4,25,10,15,895.0,119.0,1.95,18.35,850.0,811.98,617.97
2018,4,25,10,30,901.0,120.0,2.0,18.7,877.0,849.94,642.44
2018,4,25,10,45,905.0,121.0,2.05,19.05,897.5,883.91,664.03
2018,4,25,11,0,909.0,122.0,2.1,19.4,918.0,915.29,683.78
2018,4,25,11,15,910.5,123.0,2.15,19.6,930.5,941.69,700.55
2018,4,25,11,30,912.0,124.0,2.2,19.8,943.0,965.11,715.4
2018,4,25,11,45,911.5,125.0,2.25,20.0,948.0,983.58,727.05
2018,4,25,12,0,911.0,126.0,2.3,20.2,953.0,998.83,736.7
2018,4,25,12,15,911.0,125.0,2.4,20.25,950.5,1009.23,744.28
2018,4,25,12,30,911.0,124.0,2.5,20.3,948.0,1016.28,749.83
2018,4,25,12,45,909.5,122.5,2.55,20.35,937.5,1017.97,751.49
2018,4,25,13,0,908.0,121.0,2.6,20.4,927.0,1016.25,751.09
2018,4,25,13,15,903.5,120.5,2.65,20.35,909.5,1009.26,747.67
2018,4,25,13,30,899.0,120.0,2.7,20.3,892.0,998.94,742.2
2018,4,25,13,45,892.5,119.0,2.8,20.2,867.0,982.93,733.64
2018,4,25,14,0,886.0,118.0,2.9,20.1,842.0,963.8,723.03
2018,4,25,14,15,876.0,116.5,2.95,19.9,809.5,937.91,707.7
2018,4,25,14,30,866.0,115.0,3.0,19.7,777.0,909.31,690.48
2018,4,25,14,45,853.5,113.0,3.05,19.5,738.5,875.44,669.49
2018,4,25,15,0,841.0,111.0,3.1,19.3,700.0,844.27,650.22
2018,4,25,15,15,826.0,108.5,3.1,19.3,657.5,803.42,623.08
2018,4,25,15,30,811.0,106.0,3.1,19.3,615.0,760.95,594.56
2018,4,25,15,45,789.5,103.0,3.2,18.6,567.5,711.71,562.68
2018,4,25,16,0,768.0,100.0,3.3,17.9,520.0,661.87,529.53
2018,4,25,16,15,738.5,97.0,3.35,17.4,469.5,608.3,490.43
2018,4,25,16,30,709.0,94.0,3.4,16.9,419.0,553.65,449.1
2018,4,25,16,45,670.5,89.5,3.4,16.4,367.0,493.24,401.77
2018,4,25,17,0,632.0,85.0,3.4,15.9,315.0,435.1,354.71
2018,4,25,17,15,578.5,78.5,3.35,15.3,263.5,370.28,300.83
2018,4,25,17,30,525.0,72.0,3.3,14.7,212.0,309.96,249.05
2018,4,25,17,45,447.5,63.0,3.25,14.05,164.0,243.03,190.98
2018,4,25,18,0,370.0,54.0,3.2,13.4,116.0,183.13,138.24
2018,4,25,18,15,264.0,41.0,3.1,12.95,77.5,121.55,84.92
2018,4,25,18,30,158.0,28.0,3.0,12.5,39.0,68.84,28.51
2018,4,25,18,45,82.0,15.0,2.9,12.05,20.5,26.82,0.0
2018,4,25,19,0,6.0,2.0,2.8,11.6,2.0,0.0,0.0
2018,4,25,19,15,3.0,1.0,2.8,11.4,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,26,5,15,2.0,3.5,2.65,8.55,3.5,0.0,0.0
2018,4,26,5,30,4.0,7.0,2.8,8.9,7.0,6.88,0.0
2018,4,26,5,45,62.5,24.0,2.95,9.25,31.5,20.15,7.69
2018,4,26,6,0,121.0,41.0,3.1,9.6,56.0,33.65,23.69
2018,4,26,6,15,222.5,53.5,3.1,10.05,97.0,39.81,29.98
2018,4,26,6,30,324.0,66.0,3.1,10.5,138.0,54.32,37.2
2018,4,26,6,45,172.0,85.0,3.15,10.9,124.0,83.66,59.94
2018,4,26,7,0,20.0,104.0,3.2,11.3,110.0,100.11,79.48
2018,4,26,7,15,11.5,115.5,3.2,11.75,119.0,111.14,88.96
2018,4,26,7,30,3.0,127.0,3.2,12.2,128.0,121.11,97.31
2018,4,26,7,45,9.0,151.0,3.2,12.6,155.5,145.74,117.26
2018,4,26,8,0,15.0,175.0,3.2,13.0,183.0,171.2,137.64
2018,4,26,8,15,47.5,213.5,3.2,13.4,241.0,219.22,176.0
2018,4,26,8,30,80.0,252.0,3.2,13.8,299.0,273.15,218.75
2018,4,26,8,45,107.5,277.0,3.2,14.2,345.5,316.0,252.29
2018,4,26,9,0,135.0,302.0,3.2,14.6,392.0,360.86,287.09
2018,4,26,9,15,438.0,229.0,3.2,15.0,547.5,485.28,387.66
2018,4,26,9,30,741.0,156.0,3.2,15.4,703.0,636.49,506.07
2018,4,26,9,45,806.5,137.0,3.25,15.75,757.5,697.93,552.11
2018,4,26,10,0,872.0,118.0,3.3,16.1,812.0,761.13,597.18
2018,4,26,10,15,879.5,118.5,3.35,16.4,839.5,801.18,624.25
2018,4,26,10,30,887.0,119.0,3.4,16.7,867.0,839.26,649.83
2018,4,26,10,45,892.0,119.5,3.45,16.95,887.5,873.06,672.35
2018,4,26,11,0,897.0,120.0,3.5,17.2,908.0,904.36,693.03
2018,4,26,11,15,900.5,120.5,3.6,17.35,921.5,931.68,711.47
2018,4,26,11,30,904.0,121.0,3.7,17.5,935.0,956.14,727.98
2018,4,26,11,45,906.0,121.0,3.75,17.65,941.0,975.71,740.88
2018,4,26,12,0,908.0,121.0,3.8,17.8,947.0,992.15,751.74
2018,4,26,12,15,908.0,121.0,3.85,17.8,945.5,1003.45,759.64
2018,4,26,12,30,908.0,121.0,3.9,17.8,944.0,1011.44,765.45
2018,4,26,12,45,907.0,120.0,3.95,17.8,934.5,1014.06,767.76
2018,4,26,13,0,906.0,119.0,4.0,17.8,925.0,1013.29,767.94
2018,4,26,13,15,903.0,118.0,4.05,17.7,908.5,1007.19,764.92
2018,4,26,13,30,900.0,117.0,4.1,17.6,892.0,997.75,759.76
2018,4,26,13,45,895.0,115.5,4.1,17.5,867.5,982.58,750.48
2018,4,26,14,0,890.0,114.0,4.1,17.4,843.0,964.24,739.12
2018,4,26,14,15,882.5,112.0,4.1,17.25,812.0,940.01,723.85
2018,4,26,14,30,875.0,110.0,4.1,17.1,781.0,912.94,706.62
2018,4,26,14,45,864.5,108.5,4.1,16.9,744.0,881.1,686.09
2018,4,26,15,0,854.0,107.0,4.1,16.7,707.0,846.93,663.78
2018,4,26,15,15,839.5,104.0,4.1,16.7,664.0,810.33,639.05
2018,4,26,15,30,825.0,101.0,4.1,16.7,621.0,767.24,609.35
2018,4,26,15,45,807.0,98.0,4.1,16.2,574.5,720.1,577.4
2018,4,26,16,0,789.0,95.0,4.1,15.7,528.0,672.05,544.18
2018,4,26,16,15,764.5,92.0,4.1,15.35,479.0,619.05,504.92
2018,4,26,16,30,740.0,89.0,4.1,15.0,430.0,566.26,464.08
2018,4,26,16,45,705.5,84.5,4.05,14.6,378.0,508.44,417.93
2018,4,26,17,0,671.0,80.0,4.0,14.2,326.0,450.72,370.47
2018,4,26,17,15,621.5,73.5,3.9,13.7,274.0,385.84,315.83
2018,4,26,17,30,572.0,67.0,3.8,13.2,222.0,325.03,262.92
2018,4,26,17,45,498.0,59.0,3.7,12.7,173.0,257.98,203.9
2018,4,26,18,0,424.0,51.0,3.6,12.2,124.0,198.29,150.43
2018,4,26,18,15,312.0,40.0,3.5,11.8,84.0,133.43,93.83
2018,4,26,18,30,200.0,29.0,3.4,11.4,44.0,79.09,36.54
2018,4,26,18,45,105.0,15.5,3.3,10.95,23.0,30.86,0.0
2018,4,26,19,0,10.0,2.0,3.2,10.5,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.3,10.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,5,15,39.0,7.0,1.75,10.4,8.5,0.0,0.0
2018,4,27,5,30,78.0,14.0,1.8,11.0,17.0,13.76,0.0
2018,4,27,5,45,201.5,28.5,1.85,11.6,51.0,22.27,10.05
2018,4,27,6,0,325.0,43.0,1.9,12.2,85.0,33.95,23.81
2018,4,27,6,15,400.0,53.0,2.0,12.65,128.0,39.69,29.61
2018,4,27,6,30,475.0,63.0,2.1,13.1,171.0,55.71,35.14
2018,4,27,6,45,472.5,76.5,2.2,13.6,207.0,95.96,58.15
2018,4,27,7,0,470.0,90.0,2.3,14.1,243.0,136.22,89.01
2018,4,27,7,15,592.5,87.0,2.3,14.4,314.0,184.68,125.35
2018,4,27,7,30,715.0,84.0,2.3,14.7,385.0,247.07,176.02
2018,4,27,7,45,731.0,89.0,2.3,15.05,430.5,300.19,223.61
2018,4,27,8,0,747.0,94.0,2.3,15.4,476.0,351.94,269.49
2018,4,27,8,15,448.0,157.0,2.3,15.7,392.5,327.03,256.69
2018,4,27,8,30,149.0,220.0,2.3,16.0,309.0,274.99,217.69
2018,4,27,8,45,106.5,243.5,2.35,16.3,309.5,284.11,224.76
2018,4,27,9,0,64.0,267.0,2.4,16.6,310.0,289.72,228.22
2018,4,27,9,15,78.5,288.0,2.4,16.8,344.0,322.74,253.58
2018,4,27,9,30,93.0,309.0,2.4,17.0,378.0,357.12,279.64
2018,4,27,9,45,63.5,292.5,2.45,17.2,340.5,326.31,254.92
2018,4,27,10,0,34.0,276.0,2.5,17.4,303.0,292.45,227.83
2018,4,27,10,15,30.0,257.5,2.5,17.55,282.0,273.74,213.08
2018,4,27,10,30,26.0,239.0,2.5,17.7,261.0,254.36,197.77
2018,4,27,10,45,80.5,289.5,2.55,17.85,360.0,354.44,276.12
2018,4,27,11,0,135.0,340.0,2.6,18.0,459.0,455.88,353.1
2018,4,27,11,15,134.5,311.0,2.6,18.1,431.0,431.79,334.78
2018,4,27,11,30,134.0,282.0,2.6,18.2,403.0,406.75,316.36
2018,4,27,11,45,79.0,278.5,2.65,18.25,350.0,355.43,275.73
2018,4,27,12,0,24.0,275.0,2.7,18.3,297.0,296.48,228.77
2018,4,27,12,15,29.5,290.0,2.75,18.35,317.0,318.01,245.58
2018,4,27,12,30,35.0,305.0,2.8,18.4,337.0,339.67,262.18
2018,4,27,12,45,66.0,350.5,2.85,18.4,410.0,417.72,322.02
2018,4,27,13,0,97.0,396.0,2.9,18.4,483.0,496.42,381.07
2018,4,27,13,15,136.0,403.5,2.95,18.35,522.5,551.51,422.75
2018,4,27,13,30,175.0,411.0,3.0,18.3,562.0,597.82,457.88
2018,4,27,13,45,359.5,332.5,3.1,18.25,631.5,699.08,538.32
2018,4,27,14,0,544.0,254.0,3.2,18.2,701.0,794.23,612.42
2018,4,27,14,15,647.5,213.5,3.25,18.05,725.5,841.37,648.95
2018,4,27,14,30,751.0,173.0,3.3,17.9,750.0,878.46,676.4
2018,4,27,14,45,763.0,159.5,3.35,17.75,721.5,856.32,662.47
2018,4,27,15,0,775.0,146.0,3.4,17.6,693.0,827.68,644.34
2018,4,27,15,15,757.5,143.0,3.4,17.6,650.5,789.37,618.54
2018,4,27,15,30,740.0,140.0,3.4,17.6,608.0,746.67,589.36
2018,4,27,15,45,719.5,135.0,3.45,17.15,561.5,698.52,556.88
2018,4,27,16,0,699.0,130.0,3.5,16.7,515.0,649.86,522.11
2018,4,27,16,15,672.0,123.5,3.5,16.35,465.5,595.03,481.3
2018,4,27,16,30,645.0,117.0,3.5,16.0,416.0,540.84,439.88
2018,4,27,16,45,607.0,110.5,3.45,15.7,365.0,481.27,392.77
2018,4,27,17,0,569.0,104.0,3.4,15.4,314.0,423.99,346.16
2018,4,27,17,15,518.0,95.5,3.3,14.95,264.0,361.04,293.79
2018,4,27,17,30,467.0,87.0,3.2,14.5,214.0,301.19,242.6
2018,4,27,17,45,395.0,75.0,3.05,14.05,166.5,236.55,186.63
2018,4,27,18,0,323.0,63.0,2.9,13.6,119.0,179.38,136.45
2018,4,27,18,15,224.0,47.5,2.75,13.15,80.5,119.13,84.75
2018,4,27,18,30,125.0,32.0,2.6,12.7,42.0,65.25,32.41
2018,4,27,18,45,64.5,17.0,2.45,12.25,22.0,26.4,0.0
2018,4,27,19,0,4.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.25,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,28,5,15,39.0,8.5,1.8,10.5,10.0,0.0,0.0
2018,4,28,5,30,78.0,17.0,1.9,11.1,20.0,16.71,0.0
2018,4,28,5,45,189.0,31.5,2.0,11.65,53.0,24.69,12.64
2018,4,28,6,0,300.0,46.0,2.1,12.2,86.0,35.24,25.02
2018,4,28,6,15,388.0,56.5,2.25,12.6,131.5,42.75,32.36
2018,4,28,6,30,476.0,67.0,2.4,13.0,177.0,60.89,38.62
2018,4,28,6,45,536.0,74.0,2.55,13.4,227.0,100.11,58.93
2018,4,28,7,0,596.0,81.0,2.7,13.8,277.0,146.38,92.1
2018,4,28,7,15,636.5,87.5,2.8,14.1,329.0,195.28,132.73
2018,4,28,7,30,677.0,94.0,2.9,14.4,381.0,248.59,179.2
2018,4,28,7,45,663.5,107.0,2.95,14.7,417.5,295.6,222.56
2018,4,28,8,0,650.0,120.0,3.0,15.0,454.0,340.73,263.45
2018,4,28,8,15,517.5,151.0,3.0,15.2,433.5,351.37,276.81
2018,4,28,8,30,385.0,182.0,3.0,15.4,413.0,347.29,276.16
2018,4,28,8,45,200.5,164.0,3.05,15.6,285.0,258.12,206.34
2018,4,28,9,0,16.0,146.0,3.1,15.8,157.0,149.38,117.24
2018,4,28,9,15,8.5,120.0,3.15,16.0,126.0,121.23,94.2
2018,4,28,9,30,1.0,94.0,3.2,16.2,95.0,91.69,69.82
2018,4,28,9,45,2.0,121.5,3.25,16.45,123.0,118.99,91.79
2018,4,28,10,0,3.0,149.0,3.3,16.7,151.0,146.44,113.58
2018,4,28,10,15,47.5,255.0,3.35,16.85,295.0,284.97,223.97
2018,4,28,10,30,92.0,361.0,3.4,17.0,439.0,427.08,333.01
2018,4,28,10,45,67.5,326.0,3.45,17.15,384.0,376.42,293.18
2018,4,28,11,0,43.0,291.0,3.5,17.3,329.0,323.57,251.99
2018,4,28,11,15,26.5,250.0,3.55,17.4,273.5,270.12,210.24
2018,4,28,11,30,10.0,209.0,3.6,17.5,218.0,212.7,164.89
2018,4,28,11,45,10.0,216.0,3.65,17.6,225.0,219.96,170.58
2018,4,28,12,0,10.0,223.0,3.7,17.7,232.0,227.2,176.13
2018,4,28,12,15,9.0,214.5,3.75,17.7,222.5,218.15,169.04
2018,4,28,12,30,8.0,206.0,3.8,17.7,213.0,209.02,161.92
2018,4,28,12,45,8.5,199.5,3.85,17.65,207.0,203.25,157.55
2018,4,28,13,0,9.0,193.0,3.9,17.6,201.0,197.42,153.14
2018,4,28,13,15,69.5,289.0,3.9,17.45,349.0,359.18,281.46
2018,4,28,13,30,130.0,385.0,3.9,17.3,497.0,526.76,409.2
2018,4,28,13,45,84.0,332.5,3.95,17.2,404.0,418.68,326.77
2018,4,28,14,0,38.0,280.0,4.0,17.1,311.0,319.84,250.35
2018,4,28,14,15,129.5,305.5,4.0,16.85,406.0,439.84,346.88
2018,4,28,14,30,221.0,331.0,4.0,16.6,501.0,548.16,431.83
2018,4,28,14,45,298.0,306.0,4.0,16.4,523.5,593.18,468.47
2018,4,28,15,0,375.0,281.0,4.0,16.2,546.0,624.24,494.89
2018,4,28,15,15,366.0,259.0,4.0,16.2,505.0,582.07,464.01
2018,4,28,15,30,357.0,237.0,4.0,16.2,464.0,539.23,432.57
2018,4,28,15,45,325.5,219.5,3.95,15.7,414.5,483.96,391.12
2018,4,28,16,0,294.0,202.0,3.9,15.2,365.0,430.14,350.02
2018,4,28,16,15,402.0,170.5,3.85,14.95,370.5,463.35,379.06
2018,4,28,16,30,510.0,139.0,3.8,14.7,376.0,478.2,392.56
2018,4,28,16,45,487.0,124.5,3.75,14.45,329.5,425.17,349.9
2018,4,28,17,0,464.0,110.0,3.7,14.2,283.0,373.34,307.34
2018,4,28,17,15,442.5,97.0,3.6,13.85,241.5,325.33,266.7
2018,4,28,17,30,421.0,84.0,3.5,13.5,200.0,278.87,226.06
2018,4,28,17,45,355.5,71.0,3.35,13.2,154.5,217.86,172.78
2018,4,28,18,0,290.0,58.0,3.2,12.9,109.0,163.63,124.91
2018,4,28,18,15,216.0,44.0,3.05,12.55,75.0,113.17,80.71
2018,4,28,18,30,142.0,30.0,2.9,12.2,41.0,69.58,36.73
2018,4,28,18,45,76.0,16.0,2.75,11.85,21.5,27.27,0.0
2018,4,28,19,0,10.0,2.0,2.6,11.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.55,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.0,2.15,10.45,10.5,0.0,0.0
2018,4,29,5,30,82.0,18.0,2.3,10.8,21.0,17.69,0.0
2018,4,29,5,45,190.0,33.0,2.45,11.2,54.5,25.84,14.23
2018,4,29,6,0,298.0,48.0,2.6,11.6,88.0,36.76,26.48
2018,4,29,6,15,383.0,58.0,2.7,11.9,133.0,43.09,32.79
2018,4,29,6,30,468.0,68.0,2.8,12.2,178.0,63.03,39.86
2018,4,29,6,45,527.0,75.5,2.9,12.55,228.0,102.31,61.03
2018,4,29,7,0,586.0,83.0,3.0,12.9,278.0,148.51,94.67
2018,4,29,7,15,629.0,88.5,3.05,13.25,329.5,196.49,134.69
2018,4,29,7,30,672.0,94.0,3.1,13.6,381.0,249.17,180.7
2018,4,29,7,45,703.5,98.0,3.15,13.95,432.0,301.42,227.33
2018,4,29,8,0,735.0,102.0,3.2,14.3,483.0,356.58,275.92
2018,4,29,8,15,757.0,106.0,3.2,14.65,531.0,412.52,324.22
2018,4,29,8,30,779.0,110.0,3.2,15.0,579.0,467.53,370.51
2018,4,29,8,45,713.5,140.0,3.25,15.3,594.5,501.14,398.75
2018,4,29,9,0,648.0,170.0,3.3,15.6,610.0,529.17,421.19
2018,4,29,9,15,576.5,202.0,3.3,15.85,610.5,548.14,435.4
2018,4,29,9,30,505.0,234.0,3.3,16.1,611.0,559.05,442.64
2018,4,29,9,45,327.5,303.0,3.3,16.35,552.0,523.11,411.62
2018,4,29,10,0,150.0,372.0,3.3,16.6,493.0,471.9,368.05
2018,4,29,10,15,159.5,380.5,3.3,16.7,513.0,495.56,385.87
2018,4,29,10,30,169.0,389.0,3.3,16.8,533.0,519.5,403.44
2018,4,29,10,45,154.5,398.5,3.3,16.95,532.5,524.27,405.91
2018,4,29,11,0,140.0,408.0,3.3,17.1,532.0,527.75,407.49
2018,4,29,11,15,113.0,409.5,3.3,17.15,510.5,510.84,393.84
2018,4,29,11,30,86.0,411.0,3.3,17.2,489.0,487.44,375.45
2018,4,29,11,45,340.5,336.5,3.35,17.25,648.0,665.28,515.19
2018,4,29,12,0,595.0,262.0,3.4,17.3,807.0,847.53,651.3
2018,4,29,12,15,748.0,193.0,3.4,17.35,877.0,930.57,708.95
2018,4,29,12,30,901.0,124.0,3.4,17.4,947.0,1010.89,763.03
2018,4,29,12,45,903.5,121.0,3.4,17.45,938.5,1014.75,765.04
2018,4,29,13,0,906.0,118.0,3.4,17.5,930.0,1015.24,765.57
2018,4,29,13,15,903.5,116.0,3.4,17.5,912.5,1008.47,761.52
2018,4,29,13,30,901.0,114.0,3.4,17.5,895.0,998.36,755.38
2018,4,29,13,45,896.5,112.0,3.4,17.55,871.0,983.03,745.69
2018,4,29,14,0,892.0,110.0,3.4,17.6,847.0,964.54,733.96
2018,4,29,14,15,884.5,108.0,3.45,17.55,815.5,940.19,718.89
2018,4,29,14,30,877.0,106.0,3.5,17.5,784.0,913.02,701.86
2018,4,29,14,45,868.0,103.5,3.55,17.45,747.5,881.31,681.58
2018,4,29,15,0,859.0,101.0,3.6,17.4,711.0,847.19,659.45
2018,4,29,15,15,844.5,99.0,3.6,17.4,668.5,806.88,632.31
2018,4,29,15,30,830.0,97.0,3.6,17.4,626.0,769.2,606.85
2018,4,29,15,45,812.0,94.5,3.65,17.15,579.5,722.44,575.14
2018,4,29,16,0,794.0,92.0,3.7,16.9,533.0,674.77,542.23
2018,4,29,16,15,770.0,88.0,3.7,16.65,483.0,620.81,502.81
2018,4,29,16,30,746.0,84.0,3.7,16.4,433.0,567.03,461.52
2018,4,29,16,45,713.5,79.5,3.7,16.2,381.5,508.29,414.97
2018,4,29,17,0,681.0,75.0,3.7,16.0,330.0,452.71,369.46
2018,4,29,17,15,635.0,69.5,3.6,15.55,279.0,390.07,317.07
2018,4,29,17,30,589.0,64.0,3.5,15.1,228.0,331.13,266.14
2018,4,29,17,45,520.5,57.0,3.45,14.65,179.5,266.16,209.28
2018,4,29,18,0,452.0,50.0,3.4,14.2,131.0,207.94,157.25
2018,4,29,18,15,345.5,40.0,3.25,13.8,90.5,143.66,101.37
2018,4,29,18,30,239.0,30.0,3.1,13.4,50.0,90.28,49.35
2018,4,29,18,45,131.0,17.0,3.0,12.95,27.0,36.81,0.0
2018,4,29,19,0,23.0,4.0,2.9,12.5,4.0,0.0,0.0
2018,4,29,19,15,11.5,2.0,2.8,12.3,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,8.0,2.15,9.6,10.0,7.86,0.0
2018,4,30,5,30,82.0,16.0,2.3,10.0,20.0,15.73,0.0
2018,4,30,5,45,157.5,31.0,2.4,10.45,49.0,24.04,13.41
2018,4,30,6,0,233.0,46.0,2.5,10.9,78.0,34.95,25.07
2018,4,30,6,15,306.0,60.0,2.5,11.3,121.0,44.51,34.18
2018,4,30,6,30,379.0,74.0,2.5,11.7,164.0,66.7,44.05
2018,4,30,6,45,389.0,89.5,2.45,12.15,201.5,104.23,67.97
2018,4,30,7,0,399.0,105.0,2.4,12.6,239.0,143.09,98.41
2018,4,30,7,15,323.0,136.0,2.35,13.05,256.0,182.63,135.45
2018,4,30,7,30,247.0,167.0,2.3,13.5,273.0,210.42,162.43
2018,4,30,7,45,235.0,193.0,2.2,13.9,304.0,245.55,192.47
2018,4,30,8,0,223.0,219.0,2.1,14.3,335.0,281.76,222.51
2018,4,30,8,15,202.5,240.5,2.05,14.65,353.5,306.67,242.88
2018,4,30,8,30,182.0,262.0,2.0,15.0,372.0,329.34,260.75
2018,4,30,8,45,241.0,275.0,1.95,15.35,432.0,382.17,301.83
2018,4,30,9,0,300.0,288.0,1.9,15.7,492.0,442.2,347.74
2018,4,30,9,15,365.5,288.0,1.95,15.95,551.5,499.33,391.42
2018,4,30,9,30,431.0,288.0,2.0,16.2,611.0,561.84,438.52
2018,4,30,9,45,536.5,259.0,2.05,16.4,679.5,629.94,490.18
2018,4,30,10,0,642.0,230.0,2.1,16.6,748.0,705.28,546.17
2018,4,30,10,15,734.0,193.5,2.1,16.75,805.0,768.31,592.26
2018,4,30,10,30,826.0,157.0,2.1,16.9,862.0,834.39,637.0
2018,4,30,10,45,713.0,210.5,2.15,17.1,829.0,820.23,625.85
2018,4,30,11,0,600.0,264.0,2.2,17.3,796.0,796.41,606.63
2018,4,30,11,15,657.5,240.0,2.2,17.35,831.0,842.4,640.06
2018,4,30,11,30,715.0,216.0,2.2,17.4,866.0,888.29,670.88
2018,4,30,11,45,712.0,215.0,2.2,17.45,866.0,899.83,677.9
2018,4,30,12,0,709.0,214.0,2.2,17.5,866.0,908.67,683.53
2018,4,30,12,15,799.0,174.5,2.3,17.55,907.5,962.04,720.12
2018,4,30,12,30,889.0,135.0,2.4,17.6,949.0,1011.37,753.33
2018,4,30,12,45,887.5,134.5,2.45,17.65,939.5,1013.88,755.12
2018,4,30,13,0,886.0,134.0,2.5,17.7,930.0,1013.1,755.35
2018,4,30,13,15,881.5,133.0,2.55,17.7,912.0,1005.57,751.4
2018,4,30,13,30,877.0,132.0,2.6,17.7,894.0,994.82,745.46
2018,4,30,13,45,870.5,131.0,2.7,17.7,869.5,978.98,736.69
2018,4,30,14,0,864.0,130.0,2.8,17.7,845.0,960.12,725.92
2018,4,30,14,15,855.5,128.0,2.9,17.65,813.5,935.45,711.29
2018,4,30,14,30,847.0,126.0,3.0,17.6,782.0,913.54,698.5
2018,4,30,14,45,836.0,123.0,3.1,17.55,744.5,880.19,677.63
2018,4,30,15,0,825.0,120.0,3.2,17.5,707.0,844.59,655.0
2018,4,30,15,15,809.5,117.5,3.2,17.5,664.5,803.79,627.7
2018,4,30,15,30,794.0,115.0,3.2,17.5,622.0,761.47,599.04
2018,4,30,15,45,774.0,111.5,3.35,17.3,575.5,713.39,566.87
2018,4,30,16,0,754.0,108.0,3.5,17.1,529.0,664.65,533.49
2018,4,30,16,15,655.5,118.5,3.55,16.85,460.0,580.58,469.39
2018,4,30,16,30,557.0,129.0,3.6,16.6,391.0,500.75,407.08
2018,4,30,16,45,532.0,117.5,3.65,16.35,344.0,447.39,365.18
2018,4,30,17,0,507.0,106.0,3.7,16.1,297.0,392.6,320.8
2018,4,30,17,15,470.0,94.0,3.65,15.6,250.5,336.09,273.81
2018,4,30,17,30,433.0,82.0,3.6,15.1,204.0,282.67,228.02
2018,4,30,17,45,385.0,70.5,3.6,14.6,162.0,229.08,181.09
2018,4,30,18,0,337.0,59.0,3.6,14.1,120.0,180.35,137.51
2018,4,30,18,15,244.5,45.5,3.5,13.6,82.5,122.75,87.84
2018,4,30,18,30,152.0,32.0,3.4,13.1,45.0,75.16,43.2
2018,4,30,18,45,81.0,18.0,3.3,12.55,24.5,30.25,0.0
2018,4,30,19,0,10.0,4.0,3.2,12.0,4.0,0.0,0.0
2018,4,30,19,15,5.0,2.0,3.15,11.8,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,1,5,15,45.5,10.0,1.9,8.75,12.0,9.83,0.0
2018,5,1,5,30,91.0,20.0,2.0,9.4,24.0,15.89,0.0
2018,5,1,5,45,199.5,35.0,2.1,10.0,59.0,27.31,16.48
2018,5,1,6,0,308.0,50.0,2.2,10.6,94.0,38.14,27.98
2018,5,1,6,15,320.5,63.5,2.25,11.15,125.5,47.18,36.62
2018,5,1,6,30,333.0,77.0,2.3,11.7,157.0,68.87,46.3
2018,5,1,6,45,400.5,88.5,2.35,12.25,208.0,105.58,68.42
2018,5,1,7,0,468.0,100.0,2.4,12.8,259.0,149.93,101.03
2018,5,1,7,15,436.0,123.0,2.4,13.45,290.0,191.88,138.51
2018,5,1,7,30,404.0,146.0,2.4,14.1,321.0,230.44,173.58
2018,5,1,7,45,539.5,133.5,2.45,14.7,397.5,286.22,218.11
2018,5,1,8,0,675.0,121.0,2.5,15.3,474.0,355.54,274.53
2018,5,1,8,15,718.0,120.5,2.45,15.8,528.0,410.95,320.98
2018,5,1,8,30,761.0,120.0,2.4,16.3,582.0,471.94,370.6
2018,5,1,8,45,791.5,119.0,2.4,16.8,631.0,526.86,414.43
2018,5,1,9,0,822.0,118.0,2.4,17.3,680.0,583.44,458.25
2018,5,1,9,15,839.5,118.0,2.4,17.7,721.0,634.26,496.64
2018,5,1,9,30,857.0,118.0,2.4,18.1,762.0,685.25,534.09
2018,5,1,9,45,872.5,116.5,2.4,18.5,797.5,732.12,566.92
2018,5,1,10,0,888.0,115.0,2.4,18.9,833.0,778.01,597.19
2018,5,1,10,15,895.5,116.5,2.35,19.2,861.5,819.32,623.69
2018,5,1,10,30,903.0,118.0,2.3,19.5,890.0,858.62,648.44
2018,5,1,10,45,908.0,119.0,2.25,19.85,911.0,893.1,669.47
2018,5,1,11,0,913.0,120.0,2.2,20.2,932.0,925.06,688.59
2018,5,1,11,15,915.5,120.5,2.2,20.4,945.0,951.58,704.86
2018,5,1,11,30,918.0,121.0,2.2,20.6,958.0,975.17,719.21
2018,5,1,11,45,917.0,121.5,2.2,20.8,962.0,992.41,729.43
2018,5,1,12,0,916.0,122.0,2.2,21.0,966.0,1006.4,737.67
2018,5,1,12,15,918.0,120.5,2.25,21.1,964.5,1017.98,745.32
2018,5,1,12,30,920.0,119.0,2.3,21.2,963.0,1026.25,750.95
2018,5,1,12,45,869.0,143.5,2.35,21.3,934.0,1005.78,738.12
2018,5,1,13,0,818.0,168.0,2.4,21.4,905.0,988.45,727.64
2018,5,1,13,15,584.0,278.5,2.55,21.35,799.5,876.51,653.21
2018,5,1,13,30,350.0,389.0,2.7,21.3,694.0,752.96,563.58
2018,5,1,13,45,403.5,358.5,2.8,21.3,700.5,777.17,584.18
2018,5,1,14,0,457.0,328.0,2.9,21.3,707.0,791.58,597.05
2018,5,1,14,15,477.5,303.0,3.0,21.15,686.0,777.25,589.59
2018,5,1,14,30,498.0,278.0,3.1,21.0,665.0,760.07,580.27
2018,5,1,14,45,455.0,279.5,3.2,20.85,620.0,712.0,546.89
2018,5,1,15,0,412.0,281.0,3.3,20.7,575.0,664.51,513.54
2018,5,1,15,15,406.0,262.5,3.3,20.7,537.5,627.45,487.9
2018,5,1,15,30,400.0,244.0,3.3,20.7,500.0,589.37,461.07
2018,5,1,15,45,431.0,216.5,3.5,20.1,474.0,568.63,449.18
2018,5,1,16,0,462.0,189.0,3.7,19.5,448.0,544.09,433.79
2018,5,1,16,15,491.5,162.5,3.8,19.0,415.0,515.65,414.35
2018,5,1,16,30,521.0,136.0,3.9,18.5,382.0,483.24,391.01
2018,5,1,16,45,573.5,110.5,3.95,17.95,352.5,464.56,377.4
2018,5,1,17,0,626.0,85.0,4.0,17.4,323.0,436.32,354.97
2018,5,1,17,15,600.0,77.5,3.95,16.75,278.0,383.71,311.11
2018,5,1,17,30,574.0,70.0,3.9,16.1,233.0,332.79,267.13
2018,5,1,17,45,504.0,62.5,3.9,15.4,184.0,267.29,210.38
2018,5,1,18,0,434.0,55.0,3.9,14.7,135.0,208.63,158.49
2018,5,1,18,15,327.5,44.5,3.75,14.15,94.0,144.36,102.99
2018,5,1,18,30,221.0,34.0,3.6,13.6,53.0,92.6,54.69
2018,5,1,18,45,120.5,19.5,3.45,13.0,29.0,38.04,0.0
2018,5,1,19,0,20.0,5.0,3.3,12.4,5.0,4.91,0.0
2018,5,1,19,15,10.0,2.5,3.2,12.15,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,5,15,49.5,11.0,1.35,10.6,13.5,10.81,0.0
2018,5,2,5,30,99.0,22.0,1.4,11.0,27.0,17.52,0.0
2018,5,2,5,45,208.5,36.0,1.45,11.4,62.0,28.04,17.34
2018,5,2,6,0,318.0,50.0,1.5,11.8,97.0,38.02,27.81
2018,5,2,6,15,399.5,60.5,1.5,12.2,143.0,44.7,34.31
2018,5,2,6,30,481.0,71.0,1.5,12.6,189.0,70.25,43.44
2018,5,2,6,45,537.5,79.0,1.5,12.95,239.5,110.87,66.87
2018,5,2,7,0,594.0,87.0,1.5,13.3,290.0,158.09,101.97
2018,5,2,7,15,635.0,92.5,1.45,13.65,341.5,206.3,142.22
2018,5,2,7,30,676.0,98.0,1.4,14.0,393.0,258.97,187.75
2018,5,2,7,45,707.5,102.0,1.4,14.4,444.0,311.5,233.71
2018,5,2,8,0,739.0,106.0,1.4,14.8,495.0,366.94,281.29
2018,5,2,8,15,763.5,108.5,1.35,15.3,543.5,422.78,327.8
2018,5,2,8,30,788.0,111.0,1.3,15.8,592.0,477.85,372.2
2018,5,2,8,45,808.5,112.5,1.3,16.3,637.5,531.21,414.06
2018,5,2,9,0,829.0,114.0,1.3,16.8,683.0,585.23,455.0
2018,5,2,9,15,843.5,115.5,1.3,17.25,723.5,635.89,492.23
2018,5,2,9,30,858.0,117.0,1.3,17.7,764.0,686.48,528.25
2018,5,2,9,45,869.5,117.5,1.35,18.1,798.5,732.42,559.86
2018,5,2,10,0,881.0,118.0,1.4,18.5,833.0,777.09,588.98
2018,5,2,10,15,888.5,119.0,1.45,18.85,860.5,817.61,615.02
2018,5,2,10,30,896.0,120.0,1.5,19.2,888.0,856.14,639.5
2018,5,2,10,45,902.0,120.0,1.6,19.55,909.0,890.22,661.45
2018,5,2,11,0,908.0,120.0,1.7,19.9,930.0,921.85,681.72
2018,5,2,11,15,911.0,120.5,1.75,20.1,943.0,948.65,698.57
2018,5,2,11,30,914.0,121.0,1.8,20.3,956.0,972.55,713.57
2018,5,2,11,45,914.5,121.0,1.85,20.55,961.0,990.57,724.7
2018,5,2,12,0,915.0,121.0,1.9,20.8,966.0,1005.42,733.9
2018,5,2,12,15,916.0,119.5,2.0,20.9,963.5,1015.97,741.52
2018,5,2,12,30,917.0,118.0,2.1,21.0,961.0,1023.2,747.14
2018,5,2,12,45,917.0,116.0,2.15,21.1,951.5,1025.57,749.16
2018,5,2,13,0,917.0,114.0,2.2,21.2,942.0,1024.53,749.16
2018,5,2,13,15,914.0,114.0,2.25,21.2,925.5,1019.23,746.84
2018,5,2,13,30,911.0,114.0,2.3,21.2,909.0,1010.6,742.49
2018,5,2,13,45,906.0,112.0,2.35,21.2,884.5,994.63,733.48
2018,5,2,14,0,901.0,110.0,2.4,21.2,860.0,975.49,722.48
2018,5,2,14,15,892.5,108.5,2.45,21.1,828.0,950.56,707.94
2018,5,2,14,30,884.0,107.0,2.5,21.0,796.0,922.84,691.49
2018,5,2,14,45,873.5,105.0,2.55,20.85,758.5,890.18,671.73
2018,5,2,15,0,863.0,103.0,2.6,20.7,721.0,855.18,650.19
2018,5,2,15,15,848.5,101.5,2.6,20.7,678.5,815.3,624.28
2018,5,2,15,30,834.0,100.0,2.6,20.7,636.0,778.07,600.02
2018,5,2,15,45,815.5,97.0,2.7,20.25,589.0,730.24,569.4
2018,5,2,16,0,797.0,94.0,2.8,19.8,542.0,681.54,537.45
2018,5,2,16,15,772.0,90.5,2.85,19.35,492.0,627.34,499.57
2018,5,2,16,30,747.0,87.0,2.9,18.9,442.0,573.4,459.66
2018,5,2,16,45,713.5,83.0,2.9,18.5,390.5,516.1,415.5
2018,5,2,17,0,680.0,79.0,2.9,18.1,339.0,459.05,370.11
2018,5,2,17,15,633.5,73.5,2.85,17.5,287.5,396.12,318.72
2018,5,2,17,30,587.0,68.0,2.8,16.9,236.0,336.91,268.66
2018,5,2,17,45,519.5,60.5,2.7,16.35,187.0,271.65,212.45
2018,5,2,18,0,452.0,53.0,2.6,15.8,138.0,212.99,160.8
2018,5,2,18,15,350.5,43.0,2.5,15.2,96.5,149.55,106.2
2018,5,2,18,30,249.0,33.0,2.4,14.6,55.0,97.49,58.31
2018,5,2,18,45,138.5,19.0,2.25,14.05,30.0,40.59,0.0
2018,5,2,19,0,28.0,5.0,2.1,13.5,5.0,4.91,0.0
2018,5,2,19,15,14.0,2.5,2.1,13.3,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,2.25,10.3,5.5,4.42,0.0
2018,5,3,5,30,42.0,9.0,2.4,10.7,11.0,6.79,0.0
2018,5,3,5,45,25.5,8.5,2.55,11.05,10.0,7.36,0.46
2018,5,3,6,0,9.0,8.0,2.7,11.4,9.0,7.66,1.12
2018,5,3,6,15,85.5,19.0,2.7,11.8,39.5,13.22,6.22
2018,5,3,6,30,162.0,30.0,2.7,12.2,70.0,27.97,14.47
2018,5,3,6,45,81.0,30.5,2.7,12.55,50.5,34.0,20.27
2018,5,3,7,0,0.0,31.0,2.7,12.9,31.0,29.92,20.12
2018,5,3,7,15,0.0,39.0,2.7,13.2,39.0,37.66,26.66
2018,5,3,7,30,0.0,47.0,2.7,13.5,47.0,45.4,33.12
2018,5,3,7,45,0.0,54.0,2.7,13.85,54.0,52.19,38.67
2018,5,3,8,0,0.0,61.0,2.7,14.2,61.0,58.97,44.17
2018,5,3,8,15,0.0,77.5,2.7,14.5,77.5,74.97,57.3
2018,5,3,8,30,0.0,94.0,2.7,14.8,94.0,90.96,70.26
2018,5,3,8,45,54.5,117.0,2.75,15.15,154.5,140.63,111.28
2018,5,3,9,0,109.0,140.0,2.8,15.5,215.0,196.04,156.71
2018,5,3,9,15,57.5,169.5,2.8,15.85,209.5,198.84,157.56
2018,5,3,9,30,6.0,199.0,2.8,16.2,204.0,195.88,153.41
2018,5,3,9,45,10.0,229.5,2.8,16.55,237.5,228.53,178.78
2018,5,3,10,0,14.0,260.0,2.8,16.9,271.0,261.64,204.13
2018,5,3,10,15,27.5,306.5,2.8,17.25,329.5,319.3,248.31
2018,5,3,10,30,41.0,353.0,2.8,17.6,388.0,377.8,292.26
2018,5,3,10,45,82.0,392.0,2.8,17.95,464.5,453.77,349.45
2018,5,3,11,0,123.0,431.0,2.8,18.3,541.0,535.79,409.7
2018,5,3,11,15,356.0,356.0,2.85,18.5,680.5,681.73,522.17
2018,5,3,11,30,589.0,281.0,2.9,18.7,820.0,838.35,637.57
2018,5,3,11,45,757.5,200.0,2.9,18.95,897.5,926.79,698.47
2018,5,3,12,0,926.0,119.0,2.9,19.2,975.0,1014.91,755.98
2018,5,3,12,15,927.0,117.5,2.95,19.35,973.0,1025.53,762.2
2018,5,3,12,30,928.0,116.0,3.0,19.5,971.0,1032.8,767.05
2018,5,3,12,45,928.0,114.5,3.0,19.6,961.5,1035.69,768.85
2018,5,3,13,0,928.0,113.0,3.0,19.7,952.0,1035.14,768.56
2018,5,3,13,15,923.5,113.0,3.0,19.75,934.5,1028.3,764.42
2018,5,3,13,30,919.0,113.0,3.0,19.8,917.0,1018.12,758.24
2018,5,3,13,45,912.5,112.5,3.0,19.85,892.0,1002.19,748.38
