Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,30,893.0,131.0,3.2,20.6,968.0,1020.24,756.73
2018,5,13,12,45,848.5,152.5,3.25,20.6,941.5,1002.09,745.3
2018,5,13,13,0,804.0,174.0,3.3,20.6,915.0,987.52,736.49
2018,5,13,13,15,740.0,199.5,3.3,20.5,871.5,953.02,714.19
2018,5,13,13,30,676.0,225.0,3.3,20.4,828.0,913.03,688.17
2018,5,13,13,45,662.0,224.0,3.35,20.3,801.0,892.34,675.58
2018,5,13,14,0,648.0,223.0,3.4,20.2,774.0,869.47,661.31
2018,5,13,14,15,742.5,176.5,3.4,20.0,786.5,898.15,682.77
2018,5,13,14,30,837.0,130.0,3.4,19.8,799.0,916.87,697.06
2018,5,13,14,45,827.0,127.0,3.45,19.65,762.5,884.79,676.63
2018,5,13,15,0,817.0,124.0,3.5,19.5,726.0,850.48,654.86
2018,5,13,15,15,802.5,121.5,3.5,19.5,684.5,810.92,628.53
2018,5,13,15,30,788.0,119.0,3.5,19.5,643.0,769.83,600.87
2018,5,13,15,45,771.0,115.0,3.5,18.9,597.5,723.91,570.68
2018,5,13,16,0,754.0,111.0,3.5,18.3,552.0,677.13,539.29
2018,5,13,16,15,732.5,106.0,3.45,17.9,504.0,627.44,503.38
2018,5,13,16,30,711.0,101.0,3.4,17.5,456.0,575.95,464.7
2018,5,13,16,45,681.5,95.5,3.35,17.1,406.0,519.51,421.05
2018,5,13,17,0,652.0,90.0,3.3,16.7,356.0,464.46,377.2
2018,5,13,17,15,609.5,84.5,3.25,16.25,306.0,404.64,328.23
2018,5,13,17,30,567.0,79.0,3.2,15.8,256.0,348.09,280.45
2018,5,13,17,45,506.5,71.0,3.15,15.35,207.5,285.36,226.55
2018,5,13,18,0,446.0,63.0,3.1,14.9,159.0,228.4,176.45
2018,5,13,18,15,356.5,52.5,2.95,14.45,116.5,165.78,122.22
2018,5,13,18,30,267.0,42.0,2.8,14.0,74.0,114.48,77.83
2018,5,13,18,45,161.5,27.0,2.7,13.55,44.0,62.74,26.21
2018,5,13,19,0,56.0,12.0,2.6,13.1,14.0,18.73,0.0
2018,5,13,19,15,28.0,6.0,2.6,12.95,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.45,11.05,2.0,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.5,11.3,4.0,3.85,0.0
2018,5,14,5,45,30.0,11.0,2.5,11.6,16.5,9.42,2.59
2018,5,14,6,0,60.0,18.0,2.5,11.9,29.0,15.12,7.87
2018,5,14,6,15,46.5,19.0,2.45,12.3,29.0,16.16,8.92
2018,5,14,6,30,33.0,20.0,2.4,12.7,29.0,19.21,9.77
2018,5,14,6,45,16.5,32.5,2.4,13.1,37.0,33.58,22.53
2018,5,14,7,0,0.0,45.0,2.4,13.5,45.0,43.46,31.61
2018,5,14,7,15,0.0,51.0,2.35,13.95,51.0,49.27,36.38
2018,5,14,7,30,0.0,57.0,2.3,14.4,57.0,55.09,41.09
2018,5,14,7,45,0.0,66.5,2.3,14.8,66.5,64.29,48.58
2018,5,14,8,0,0.0,76.0,2.3,15.2,76.0,73.51,55.99
2018,5,14,8,15,0.0,92.0,2.35,15.65,92.0,89.03,68.52
2018,5,14,8,30,0.0,108.0,2.4,16.1,108.0,104.35,80.71
2018,5,14,8,45,0.5,129.5,2.4,16.5,130.0,125.21,97.27
2018,5,14,9,0,1.0,151.0,2.4,16.9,152.0,146.17,113.71
2018,5,14,9,15,3.5,169.5,2.45,17.25,172.5,165.66,128.87
2018,5,14,9,30,6.0,188.0,2.5,17.6,193.0,185.43,144.14
2018,5,14,9,45,8.5,213.5,2.6,17.95,220.5,212.19,164.76
2018,5,14,10,0,11.0,239.0,2.7,18.3,248.0,239.26,185.4
2018,5,14,10,15,16.5,276.0,2.75,18.55,290.0,280.1,216.58
2018,5,14,10,30,22.0,313.0,2.8,18.8,332.0,321.52,247.76
2018,5,14,10,45,31.0,347.5,2.9,19.0,375.5,366.31,281.35
2018,5,14,11,0,40.0,382.0,3.0,19.2,419.0,410.48,314.09
2018,5,14,11,15,58.0,407.5,3.1,19.35,461.5,454.76,347.06
2018,5,14,11,30,76.0,433.0,3.2,19.5,504.0,499.98,380.42
2018,5,14,11,45,82.0,439.0,3.25,19.6,516.0,514.85,391.12
2018,5,14,12,0,88.0,445.0,3.3,19.7,528.0,529.65,401.93
2018,5,14,12,15,149.5,429.0,3.35,19.75,569.5,582.49,442.65
2018,5,14,12,30,211.0,413.0,3.4,19.8,611.0,630.01,479.05
2018,5,14,12,45,262.5,396.5,3.45,19.8,640.5,673.48,511.96
2018,5,14,13,0,314.0,380.0,3.5,19.8,670.0,709.49,539.53
2018,5,14,13,15,215.0,407.5,3.5,19.7,604.5,633.32,482.06
2018,5,14,13,30,116.0,435.0,3.5,19.6,539.0,564.88,429.66
2018,5,14,13,45,286.5,365.0,3.55,19.5,612.0,665.12,509.89
2018,5,14,14,0,457.0,295.0,3.6,19.4,685.0,759.79,583.61
2018,5,14,14,15,641.0,215.5,3.6,19.25,740.5,844.68,649.31
2018,5,14,14,30,825.0,136.0,3.6,19.1,796.0,912.82,697.72
2018,5,14,14,45,815.5,133.0,3.6,18.95,760.5,881.51,676.98
2018,5,14,15,0,806.0,130.0,3.6,18.8,725.0,847.99,655.34
2018,5,14,15,15,791.5,127.0,3.6,18.8,683.5,808.25,628.74
2018,5,14,15,30,777.0,124.0,3.6,18.8,642.0,767.01,600.83
2018,5,14,15,45,760.0,120.0,3.65,18.2,597.0,721.51,570.97
2018,5,14,16,0,743.0,116.0,3.7,17.6,552.0,677.24,541.44
2018,5,14,16,15,721.0,111.0,3.7,17.2,504.0,625.8,503.94
2018,5,14,16,30,699.0,106.0,3.7,16.8,456.0,574.5,465.35
2018,5,14,16,45,669.0,100.5,3.65,16.4,406.5,518.3,421.67
2018,5,14,17,0,639.0,95.0,3.6,16.0,357.0,463.55,377.87
2018,5,14,17,15,596.5,89.0,3.6,15.5,307.0,403.77,328.91
2018,5,14,17,30,554.0,83.0,3.6,15.0,257.0,347.27,281.12
2018,5,14,17,45,494.0,74.5,3.55,14.5,209.0,284.78,227.3
2018,5,14,18,0,434.0,66.0,3.5,14.0,161.0,228.01,177.27
2018,5,14,18,15,346.5,55.0,3.35,13.55,118.5,166.16,123.49
2018,5,14,18,30,259.0,44.0,3.2,13.1,76.0,115.17,79.27
2018,5,14,18,45,156.5,28.5,3.1,12.7,45.5,64.08,29.39
2018,5,14,19,0,54.0,13.0,3.0,12.3,15.0,19.56,0.0
2018,5,14,19,15,27.0,6.5,3.0,12.15,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,1.9,10.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,1.9,10.8,2.0,1.97,0.0
2018,5,15,5,15,28.0,7.0,2.05,11.3,9.5,6.88,0.0
2018,5,15,5,30,51.0,12.0,2.2,11.8,17.0,8.87,1.25
2018,5,15,5,45,44.0,14.0,2.35,12.3,20.0,11.93,4.78
2018,5,15,6,0,37.0,16.0,2.5,12.8,23.0,13.45,6.34
2018,5,15,6,15,18.5,22.5,2.45,13.15,26.0,21.02,12.25
2018,5,15,6,30,0.0,29.0,2.4,13.5,29.0,27.99,18.41
2018,5,15,6,45,9.5,70.5,2.4,13.9,74.0,69.01,52.92
2018,5,15,7,0,19.0,112.0,2.4,14.3,119.0,109.11,86.03
2018,5,15,7,15,34.5,144.0,2.35,14.65,159.0,140.52,111.25
2018,5,15,7,30,50.0,176.0,2.3,15.0,199.0,176.18,139.78
2018,5,15,7,45,29.5,165.0,2.25,15.35,179.0,164.13,130.06
2018,5,15,8,0,9.0,154.0,2.2,15.7,159.0,150.63,118.95
2018,5,15,8,15,8.0,172.0,2.2,16.1,176.5,167.92,132.45
2018,5,15,8,30,7.0,190.0,2.2,16.5,194.0,185.18,145.68
2018,5,15,8,45,18.5,223.0,2.2,16.85,235.5,223.27,175.4
2018,5,15,9,0,30.0,256.0,2.2,17.2,277.0,261.14,204.51
2018,5,15,9,15,45.0,290.0,2.25,17.5,324.0,305.11,238.11
2018,5,15,9,30,60.0,324.0,2.3,17.8,371.0,350.7,272.47
2018,5,15,9,45,51.0,336.0,2.35,18.15,377.0,359.6,278.11
2018,5,15,10,0,42.0,348.0,2.4,18.5,383.0,367.71,283.24
2018,5,15,10,15,105.5,386.5,2.5,18.7,478.5,459.91,353.35
2018,5,15,10,30,169.0,425.0,2.6,18.9,574.0,555.98,424.35
2018,5,15,10,45,329.5,374.0,2.7,19.15,672.5,655.15,499.92
2018,5,15,11,0,490.0,323.0,2.8,19.4,771.0,763.28,580.04
2018,5,15,11,15,575.5,282.0,2.9,19.55,815.5,816.35,618.99
2018,5,15,11,30,661.0,241.0,3.0,19.7,860.0,871.06,658.89
2018,5,15,11,45,766.5,190.0,3.1,19.8,911.5,931.87,700.15
2018,5,15,12,0,872.0,139.0,3.2,19.9,963.0,990.67,739.57
2018,5,15,12,15,873.0,137.5,3.25,19.9,960.5,1000.57,746.06
2018,5,15,12,30,874.0,136.0,3.3,19.9,958.0,1007.38,751.04
2018,5,15,12,45,874.5,134.0,3.4,19.9,949.0,1010.04,753.78
2018,5,15,13,0,875.0,132.0,3.5,19.9,940.0,1009.51,754.53
2018,5,15,13,15,871.0,131.0,3.55,19.8,923.0,1002.36,750.88
2018,5,15,13,30,867.0,130.0,3.6,19.7,906.0,992.07,745.27
2018,5,15,13,45,861.5,128.5,3.65,19.55,882.0,976.74,736.48
2018,5,15,14,0,856.0,127.0,3.7,19.4,858.0,958.45,725.75
2018,5,15,14,15,848.5,125.5,3.75,19.2,828.0,935.45,711.94
2018,5,15,14,30,841.0,124.0,3.8,19.0,798.0,909.8,696.28
2018,5,15,14,45,767.0,149.5,3.8,18.75,743.0,856.23,660.75
2018,5,15,15,0,693.0,175.0,3.8,18.5,688.0,801.86,624.29
2018,5,15,15,15,589.0,200.5,3.8,18.5,619.0,720.78,565.63
2018,5,15,15,30,485.0,226.0,3.8,18.5,550.0,641.77,506.25
2018,5,15,15,45,611.5,169.5,3.8,17.85,549.0,664.01,528.5
2018,5,15,16,0,738.0,113.0,3.8,17.2,548.0,670.9,538.11
2018,5,15,16,15,728.5,105.0,3.75,16.8,503.5,624.93,504.47
2018,5,15,16,30,719.0,97.0,3.7,16.4,459.0,578.01,469.18
2018,5,15,16,45,692.0,92.0,3.65,16.05,410.0,523.3,426.49
2018,5,15,17,0,665.0,87.0,3.6,15.7,361.0,469.72,383.46
2018,5,15,17,15,626.5,81.0,3.55,15.35,311.0,410.72,334.78
2018,5,15,17,30,588.0,75.0,3.5,15.0,261.0,354.59,286.99
2018,5,15,17,45,521.0,68.0,3.4,14.65,211.0,289.25,230.63
2018,5,15,18,0,454.0,61.0,3.3,14.3,161.0,230.34,178.75
2018,5,15,18,15,351.5,51.0,3.15,14.0,116.5,163.52,121.17
2018,5,15,18,30,249.0,41.0,3.0,13.7,72.0,109.7,75.3
2018,5,15,18,45,168.0,28.0,2.85,13.45,45.0,66.1,32.01
2018,5,15,19,0,87.0,15.0,2.7,13.2,18.0,25.8,0.0
2018,5,15,19,15,43.5,7.5,2.65,13.0,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,16,4,45,10.0,2.5,2.1,11.25,2.5,0.0,0.0
2018,5,16,5,0,20.0,5.0,2.1,11.4,5.0,4.91,0.0
2018,5,16,5,15,84.0,17.5,2.2,11.8,24.0,13.79,0.0
2018,5,16,5,30,148.0,30.0,2.3,12.2,43.0,23.2,12.67
2018,5,16,5,45,151.0,42.5,2.45,12.65,63.5,34.85,24.77
2018,5,16,6,0,154.0,55.0,2.6,13.1,84.0,44.39,33.79
2018,5,16,6,15,239.5,68.5,2.6,13.45,129.0,52.83,37.45
2018,5,16,6,30,325.0,82.0,2.6,13.8,174.0,84.97,55.28
2018,5,16,6,45,460.0,86.5,2.65,14.15,245.0,125.24,80.41
2018,5,16,7,0,595.0,91.0,2.7,14.5,316.0,179.27,120.07
2018,5,16,7,15,636.0,95.0,2.65,14.9,367.0,226.66,160.67
2018,5,16,7,30,677.0,99.0,2.6,15.3,418.0,278.38,205.79
2018,5,16,7,45,490.0,160.5,2.55,15.65,404.5,308.57,237.7
2018,5,16,8,0,303.0,222.0,2.5,16.0,391.0,320.3,251.27
2018,5,16,8,15,293.0,246.5,2.5,16.35,421.5,355.95,280.09
2018,5,16,8,30,283.0,271.0,2.5,16.7,452.0,390.47,307.09
2018,5,16,8,45,296.0,290.0,2.5,17.05,491.0,431.44,338.48
2018,5,16,9,0,309.0,309.0,2.5,17.4,530.0,473.37,369.94
2018,5,16,9,15,344.0,316.5,2.55,17.6,575.0,519.59,404.84
2018,5,16,9,30,379.0,324.0,2.6,17.8,620.0,568.25,441.06
2018,5,16,9,45,409.5,317.0,2.7,18.05,649.0,602.38,466.52
2018,5,16,10,0,440.0,310.0,2.8,18.3,678.0,638.07,492.96
2018,5,16,10,15,348.0,307.0,2.8,18.45,604.0,580.38,448.94
2018,5,16,10,30,256.0,304.0,2.8,18.6,530.0,513.08,397.62
2018,5,16,10,45,185.5,359.0,2.85,18.75,524.5,513.83,395.52
2018,5,16,11,0,115.0,414.0,2.9,18.9,519.0,511.96,390.89
2018,5,16,11,15,116.0,425.0,2.85,18.95,532.5,528.95,402.86
2018,5,16,11,30,117.0,436.0,2.8,19.0,546.0,545.7,414.51
2018,5,16,11,45,135.0,432.0,2.75,19.05,559.5,563.4,427.61
2018,5,16,12,0,153.0,428.0,2.7,19.1,573.0,581.05,440.65
2018,5,16,12,15,348.5,362.0,2.7,19.1,690.5,715.37,543.14
2018,5,16,12,30,544.0,296.0,2.7,19.1,808.0,852.36,643.24
2018,5,16,12,45,562.5,284.0,2.7,19.15,809.0,863.68,650.55
2018,5,16,13,0,581.0,272.0,2.7,19.2,810.0,871.91,656.91
2018,5,16,13,15,366.5,321.0,2.75,19.15,658.0,708.19,538.23
2018,5,16,13,30,152.0,370.0,2.8,19.1,506.0,532.04,406.56
2018,5,16,13,45,115.5,376.5,2.9,19.1,478.5,502.93,385.39
2018,5,16,14,0,79.0,383.0,3.0,19.1,451.0,466.05,357.53
2018,5,16,14,15,171.0,347.0,3.0,19.0,486.5,522.53,403.75
2018,5,16,14,30,263.0,311.0,3.0,18.9,522.0,574.46,445.61
2018,5,16,14,45,426.5,257.0,3.05,18.8,581.0,666.16,518.16
2018,5,16,15,0,590.0,203.0,3.1,18.7,640.0,742.57,578.21
2018,5,16,15,15,686.0,163.5,3.1,18.7,644.0,763.13,594.77
2018,5,16,15,30,782.0,124.0,3.1,18.7,648.0,772.21,602.59
2018,5,16,15,45,761.5,121.0,3.1,18.25,602.0,724.97,570.87
2018,5,16,16,0,741.0,118.0,3.1,17.8,556.0,679.26,540.11
2018,5,16,16,15,598.5,140.5,3.1,17.5,474.5,575.02,461.02
2018,5,16,16,30,456.0,163.0,3.1,17.2,393.0,477.98,385.51
2018,5,16,16,45,527.0,132.0,3.1,16.9,370.5,465.78,377.75
2018,5,16,17,0,598.0,101.0,3.1,16.6,348.0,448.93,364.71
2018,5,16,17,15,590.5,89.5,3.05,16.2,306.0,402.71,326.63
2018,5,16,17,30,583.0,78.0,3.0,15.8,264.0,356.33,287.1
2018,5,16,17,45,526.5,70.0,2.95,15.4,215.5,294.26,233.78
2018,5,16,18,0,470.0,62.0,2.9,15.0,167.0,237.53,183.84
2018,5,16,18,15,386.5,52.5,2.75,14.55,124.0,177.0,131.1
2018,5,16,18,30,303.0,43.0,2.6,14.1,81.0,124.99,85.9
2018,5,16,18,45,194.0,29.5,2.45,13.65,50.0,73.1,37.32
2018,5,16,19,0,85.0,16.0,2.3,13.2,19.0,26.67,0.0
2018,5,16,19,15,42.5,8.0,2.3,13.0,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,1.95,10.7,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.0,10.9,7.0,6.88,0.0
2018,5,17,5,15,124.5,20.5,2.1,11.4,30.5,16.3,0.0
2018,5,17,5,30,219.0,34.0,2.2,11.9,54.0,26.5,15.58
2018,5,17,5,45,313.5,44.5,2.35,12.4,93.0,33.72,23.86
2018,5,17,6,0,408.0,55.0,2.5,12.9,132.0,40.72,30.6
2018,5,17,6,15,473.5,63.0,2.55,13.4,178.5,51.39,33.67
2018,5,17,6,30,539.0,71.0,2.6,13.9,225.0,90.15,51.8
2018,5,17,6,45,585.0,77.5,2.65,14.4,274.5,132.66,81.05
2018,5,17,7,0,631.0,84.0,2.7,14.9,324.0,180.38,119.36
2018,5,17,7,15,663.5,89.0,2.65,15.4,373.5,228.66,161.16
2018,5,17,7,30,696.0,94.0,2.6,15.9,423.0,280.3,206.5
2018,5,17,7,45,721.0,98.0,2.6,16.4,471.5,331.64,251.58
2018,5,17,8,0,746.0,102.0,2.6,16.9,520.0,387.33,299.15
2018,5,17,8,15,766.0,105.0,2.55,17.3,566.5,439.26,342.7
2018,5,17,8,30,786.0,108.0,2.5,17.7,613.0,492.3,385.77
2018,5,17,8,45,801.5,110.0,2.45,18.1,655.5,542.79,425.58
2018,5,17,9,0,817.0,112.0,2.4,18.5,698.0,593.44,464.22
2018,5,17,9,15,828.0,114.5,2.4,18.85,736.0,642.57,500.81
2018,5,17,9,30,839.0,117.0,2.4,19.2,774.0,689.54,534.88
2018,5,17,9,45,847.0,119.0,2.4,19.55,806.0,732.85,564.14
2018,5,17,10,0,855.0,121.0,2.4,19.9,838.0,774.72,591.61
2018,5,17,10,15,861.0,123.0,2.45,20.2,864.5,813.33,616.94
2018,5,17,10,30,867.0,125.0,2.5,20.5,891.0,849.97,640.72
2018,5,17,10,45,871.0,126.5,2.55,20.75,910.5,882.25,661.49
2018,5,17,11,0,875.0,128.0,2.6,21.0,930.0,912.11,680.57
2018,5,17,11,15,877.5,128.5,2.7,21.15,942.5,937.07,697.02
2018,5,17,11,30,880.0,129.0,2.8,21.3,955.0,959.29,711.7
2018,5,17,11,45,880.5,129.5,2.85,21.5,959.5,976.75,722.74
2018,5,17,12,0,881.0,130.0,2.9,21.7,964.0,991.23,731.91
2018,5,17,12,15,882.5,128.0,3.05,21.7,962.0,1001.15,739.59
2018,5,17,12,30,884.0,126.0,3.2,21.7,960.0,1007.94,745.34
2018,5,17,12,45,885.5,123.0,3.3,21.7,951.0,1010.54,748.04
2018,5,17,13,0,887.0,120.0,3.4,21.7,942.0,1009.91,748.74
2018,5,17,13,15,884.0,119.5,3.5,21.6,926.0,1004.16,746.44
2018,5,17,13,30,881.0,119.0,3.6,21.5,910.0,995.24,742.14
2018,5,17,13,45,876.5,117.5,3.7,21.4,886.5,980.69,734.13
2018,5,17,14,0,872.0,116.0,3.8,21.3,863.0,963.12,724.14
2018,5,17,14,15,864.5,114.0,3.85,21.1,832.5,939.29,709.85
2018,5,17,14,30,857.0,112.0,3.9,20.9,802.0,912.77,693.7
2018,5,17,14,45,848.0,110.0,3.95,20.75,766.5,882.37,674.63
2018,5,17,15,0,839.0,108.0,4.0,20.6,731.0,849.68,653.84
2018,5,17,15,15,825.5,106.0,4.0,20.6,690.0,815.55,631.26
2018,5,17,15,30,812.0,104.0,4.0,20.6,649.0,775.18,604.02
2018,5,17,15,45,796.5,100.0,4.05,20.05,604.0,729.66,574.15
2018,5,17,16,0,781.0,96.0,4.1,19.5,559.0,683.13,542.97
2018,5,17,16,15,760.0,92.5,4.05,19.15,511.5,632.6,507.25
2018,5,17,16,30,739.0,89.0,4.0,18.8,464.0,582.04,469.14
2018,5,17,16,45,709.5,85.0,4.0,18.45,414.0,526.07,425.84
2018,5,17,17,0,680.0,81.0,4.0,18.1,364.0,472.75,383.3
2018,5,17,17,15,639.5,76.0,3.95,17.7,314.0,413.16,334.5
2018,5,17,17,30,599.0,71.0,3.9,17.3,264.0,356.62,286.73
2018,5,17,17,45,540.0,65.5,3.85,16.85,216.0,295.49,234.17
2018,5,17,18,0,481.0,60.0,3.8,16.4,168.0,239.89,185.18
2018,5,17,18,15,392.5,51.0,3.7,16.0,124.5,177.8,131.29
2018,5,17,18,30,304.0,42.0,3.6,15.6,81.0,124.45,85.29
2018,5,17,18,45,197.5,29.0,3.5,15.15,50.0,73.75,38.81
2018,5,17,19,0,91.0,16.0,3.4,14.7,19.0,27.59,0.0
2018,5,17,19,15,45.5,8.0,3.35,14.45,9.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,18,4,45,10.0,3.5,2.4,11.8,3.5,0.0,0.0
2018,5,18,5,0,20.0,7.0,2.5,11.9,7.0,6.88,0.0
2018,5,18,5,15,105.5,21.5,2.6,12.3,30.5,17.1,0.0
2018,5,18,5,30,191.0,36.0,2.7,12.7,54.0,28.1,17.04
2018,5,18,5,45,294.0,47.0,2.85,13.1,94.0,35.68,25.52
2018,5,18,6,0,397.0,58.0,3.0,13.5,134.0,43.4,32.89
2018,5,18,6,15,272.0,79.0,3.0,13.9,138.0,62.57,44.68
2018,5,18,6,30,147.0,100.0,3.0,14.3,142.0,96.37,70.95
2018,5,18,6,45,109.0,123.5,2.95,14.7,158.0,121.27,92.21
2018,5,18,7,0,71.0,147.0,2.9,15.1,174.0,145.59,113.84
2018,5,18,7,15,54.0,159.0,2.85,15.55,181.5,158.06,124.61
2018,5,18,7,30,37.0,171.0,2.8,16.0,189.0,168.47,133.37
2018,5,18,7,45,30.5,188.5,2.75,16.45,204.5,185.33,146.75
2018,5,18,8,0,24.0,206.0,2.7,16.9,220.0,204.28,161.47
2018,5,18,8,15,52.0,241.5,2.65,17.3,274.5,248.7,196.06
2018,5,18,8,30,80.0,277.0,2.6,17.7,329.0,299.06,234.85
2018,5,18,8,45,105.0,303.0,2.55,18.15,375.5,342.29,267.59
2018,5,18,9,0,130.0,329.0,2.5,18.6,422.0,386.69,300.81
2018,5,18,9,15,218.0,331.0,2.45,18.95,497.5,453.54,351.79
2018,5,18,9,30,306.0,333.0,2.4,19.3,573.0,527.04,406.81
2018,5,18,9,45,569.5,234.5,2.4,19.65,704.5,641.49,495.23
2018,5,18,10,0,833.0,136.0,2.4,20.0,836.0,773.39,591.2
2018,5,18,10,15,861.5,126.5,2.45,20.3,870.5,817.6,619.63
2018,5,18,10,30,890.0,117.0,2.5,20.6,905.0,861.96,648.57
2018,5,18,10,45,895.0,117.5,2.5,20.9,925.0,894.76,669.01
2018,5,18,11,0,900.0,118.0,2.5,21.2,945.0,925.13,687.76
2018,5,18,11,15,902.5,119.0,2.6,21.35,957.5,951.12,704.81
2018,5,18,11,30,905.0,120.0,2.7,21.5,970.0,974.29,720.05
2018,5,18,11,45,906.0,120.0,2.75,21.65,975.0,992.11,731.39
2018,5,18,12,0,907.0,120.0,2.8,21.8,980.0,1006.88,740.83
2018,5,18,12,15,904.0,121.5,2.9,21.85,977.0,1016.1,747.51
2018,5,18,12,30,901.0,123.0,3.0,21.9,974.0,1022.1,752.22
2018,5,18,12,45,896.5,124.0,3.1,21.9,963.5,1022.86,753.78
2018,5,18,13,0,892.0,125.0,3.2,21.9,953.0,1020.39,753.35
2018,5,18,13,15,830.0,159.0,3.25,21.8,918.0,997.83,739.63
2018,5,18,13,30,768.0,193.0,3.3,21.7,883.0,967.17,720.64
2018,5,18,13,45,771.5,185.0,3.35,21.6,862.5,955.24,714.22
2018,5,18,14,0,775.0,177.0,3.4,21.5,842.0,940.32,705.69
2018,5,18,14,15,674.0,220.0,3.45,21.35,783.5,881.64,667.34
2018,5,18,14,30,573.0,263.0,3.5,21.2,725.0,817.52,622.37
2018,5,18,14,45,595.0,238.0,3.5,21.05,698.5,799.98,612.66
2018,5,18,15,0,617.0,213.0,3.5,20.9,672.0,777.14,598.84
2018,5,18,15,15,601.0,202.5,3.5,20.9,629.0,734.02,568.99
2018,5,18,15,30,585.0,192.0,3.5,20.9,586.0,689.99,538.18
2018,5,18,15,45,676.5,148.0,3.65,20.3,573.5,692.43,545.11
2018,5,18,16,0,768.0,104.0,3.8,19.7,561.0,683.07,541.71
2018,5,18,16,15,754.0,99.0,3.85,19.3,515.5,636.28,508.87
2018,5,18,16,30,740.0,94.0,3.9,18.9,470.0,588.86,473.73
2018,5,18,16,45,711.5,89.5,3.95,18.5,420.5,534.34,431.86
2018,5,18,17,0,683.0,85.0,4.0,18.1,371.0,479.63,388.57
2018,5,18,17,15,642.5,80.0,4.0,17.55,320.5,419.86,340.0
2018,5,18,17,30,602.0,75.0,4.0,17.0,270.0,363.11,292.34
2018,5,18,17,45,510.0,71.0,3.95,16.5,216.0,290.12,230.54
2018,5,18,18,0,418.0,67.0,3.9,16.0,162.0,224.44,174.13
2018,5,18,18,15,364.5,56.0,3.8,15.55,124.0,174.29,129.58
2018,5,18,18,30,311.0,45.0,3.7,15.1,86.0,129.89,89.87
2018,5,18,18,45,198.0,31.5,3.6,14.65,53.5,77.34,42.58
2018,5,18,19,0,85.0,18.0,3.5,14.2,21.0,28.92,0.0
2018,5,18,19,15,42.5,9.0,3.5,13.95,10.5,8.85,0.0
2018,5,18,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,3.85,11.75,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,3.8,11.8,7.0,6.88,0.0
2018,5,19,5,15,102.0,21.5,3.9,12.05,30.5,17.05,0.0
2018,5,19,5,30,183.0,36.0,4.0,12.3,54.0,28.03,17.22
2018,5,19,5,45,261.5,46.5,4.05,12.6,88.5,35.18,25.17
2018,5,19,6,0,340.0,57.0,4.1,12.9,123.0,41.99,31.74
2018,5,19,6,15,424.0,68.5,4.1,13.25,175.0,57.11,37.99
2018,5,19,6,30,508.0,80.0,4.1,13.6,227.0,97.72,58.98
2018,5,19,6,45,559.5,86.5,4.15,13.95,277.5,139.2,87.81
2018,5,19,7,0,611.0,93.0,4.2,14.3,328.0,186.53,125.93
2018,5,19,7,15,648.0,98.5,4.2,14.75,379.0,235.22,168.15
2018,5,19,7,30,685.0,104.0,4.2,15.2,430.0,287.79,214.42
2018,5,19,7,45,714.0,107.5,4.2,15.65,480.0,339.47,260.07
2018,5,19,8,0,743.0,111.0,4.2,16.1,530.0,393.7,307.01
2018,5,19,8,15,764.0,114.0,4.2,16.5,577.0,448.34,353.28
2018,5,19,8,30,785.0,117.0,4.2,16.9,624.0,501.75,397.38
2018,5,19,8,45,801.0,120.0,4.2,17.3,667.5,553.38,438.89
2018,5,19,9,0,817.0,123.0,4.2,17.7,711.0,605.22,479.41
2018,5,19,9,15,829.5,125.0,4.2,18.05,749.5,653.84,516.53
2018,5,19,9,30,842.0,127.0,4.2,18.4,788.0,701.84,552.27
2018,5,19,9,45,852.5,128.0,4.2,18.7,821.5,746.51,583.71
2018,5,19,10,0,863.0,129.0,4.2,19.0,855.0,789.53,612.96
2018,5,19,10,15,868.5,131.0,4.25,19.25,881.5,828.0,638.96
2018,5,19,10,30,874.0,133.0,4.3,19.5,908.0,864.44,663.35
2018,5,19,10,45,876.0,136.5,4.35,19.7,927.5,897.11,685.08
2018,5,19,11,0,878.0,140.0,4.4,19.9,947.0,927.25,705.01
2018,5,19,11,15,878.0,142.5,4.45,19.95,959.0,951.95,721.66
2018,5,19,11,30,878.0,145.0,4.5,20.0,971.0,973.82,736.45
2018,5,19,11,45,875.5,147.5,4.55,20.1,975.0,990.39,747.54
2018,5,19,12,0,873.0,150.0,4.6,20.2,979.0,1003.94,756.7
2018,5,19,12,15,872.5,150.5,4.6,20.15,977.5,1014.42,763.88
2018,5,19,12,30,872.0,151.0,4.6,20.1,976.0,1021.83,769.12
2018,5,19,12,45,869.5,150.5,4.65,20.1,966.0,1023.13,770.66
2018,5,19,13,0,867.0,150.0,4.7,20.1,956.0,1021.29,770.22
2018,5,19,13,15,862.5,150.0,4.7,20.0,939.0,1014.84,766.64
2018,5,19,13,30,858.0,150.0,4.7,19.9,922.0,1005.32,761.1
2018,5,19,13,45,851.5,149.0,4.7,19.8,898.0,995.94,755.78
2018,5,19,14,0,845.0,148.0,4.7,19.7,874.0,977.48,744.3
2018,5,19,14,15,836.0,146.5,4.7,19.55,843.5,953.32,729.11
2018,5,19,14,30,827.0,145.0,4.7,19.4,813.0,926.58,712.13
2018,5,19,14,45,813.5,143.5,4.7,19.25,776.0,893.39,690.54
2018,5,19,15,0,800.0,142.0,4.7,19.1,739.0,858.19,667.42
2018,5,19,15,15,785.0,139.0,4.7,19.1,697.5,818.36,640.39
2018,5,19,15,30,770.0,136.0,4.7,19.1,656.0,777.06,612.07
2018,5,19,15,45,746.0,134.5,4.7,18.65,609.5,731.78,581.52
2018,5,19,16,0,722.0,133.0,4.7,18.2,563.0,683.68,547.89
2018,5,19,16,15,690.5,131.0,4.7,17.8,514.0,629.87,508.0
2018,5,19,16,30,659.0,129.0,4.7,17.4,465.0,576.98,467.85
2018,5,19,16,45,619.5,124.0,4.7,17.0,414.0,517.33,421.39
2018,5,19,17,0,580.0,119.0,4.7,16.6,363.0,460.01,375.55
2018,5,19,17,15,531.0,112.0,4.65,16.1,312.5,396.41,323.55
2018,5,19,17,30,482.0,105.0,4.6,15.6,262.0,339.55,275.7
2018,5,19,17,45,385.0,95.0,4.55,15.1,206.5,264.56,212.41
2018,5,19,18,0,288.0,85.0,4.5,14.6,151.0,199.37,156.87
2018,5,19,18,15,220.5,69.0,4.4,14.25,112.5,143.13,108.44
2018,5,19,18,30,153.0,53.0,4.3,13.9,74.0,98.17,69.99
2018,5,19,18,45,91.0,35.0,4.2,13.5,46.0,59.24,34.47
2018,5,19,19,0,29.0,17.0,4.1,13.1,18.0,20.59,0.0
2018,5,19,19,15,14.5,8.5,4.05,13.0,9.0,9.57,0.0
2018,5,19,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.7,11.75,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,11.8,7.0,6.88,0.0
2018,5,20,5,15,49.0,22.0,3.7,11.95,26.0,19.28,0.0
2018,5,20,5,30,85.0,37.0,3.7,12.1,45.0,30.42,19.38
2018,5,20,5,45,61.0,53.0,3.75,12.3,60.5,45.13,33.93
2018,5,20,6,0,37.0,69.0,3.8,12.5,76.0,60.91,48.59
2018,5,20,6,15,80.5,89.5,3.75,12.7,111.0,76.28,58.46
2018,5,20,6,30,124.0,110.0,3.7,12.9,146.0,102.94,77.64
2018,5,20,6,45,189.0,127.5,3.7,13.15,194.5,131.38,97.75
2018,5,20,7,0,254.0,145.0,3.7,13.4,243.0,170.83,128.07
2018,5,20,7,15,278.5,164.0,3.7,13.55,285.5,209.17,160.1
2018,5,20,7,30,303.0,183.0,3.7,13.7,328.0,250.26,194.71
2018,5,20,7,45,317.5,203.0,3.65,13.85,369.5,291.41,229.46
2018,5,20,8,0,332.0,223.0,3.6,14.0,411.0,334.05,264.93
2018,5,20,8,15,330.0,245.0,3.55,14.2,445.0,372.43,296.4
2018,5,20,8,30,328.0,267.0,3.5,14.4,479.0,410.42,326.79
2018,5,20,8,45,389.5,266.0,3.5,14.6,534.5,462.03,367.8
2018,5,20,9,0,451.0,265.0,3.5,14.8,590.0,517.76,411.53
2018,5,20,9,15,412.0,295.5,3.45,15.1,604.5,544.15,430.42
2018,5,20,9,30,373.0,326.0,3.4,15.4,619.0,566.85,445.99
2018,5,20,9,45,389.5,336.5,3.4,15.75,654.0,606.77,475.25
2018,5,20,10,0,406.0,347.0,3.4,16.1,689.0,647.64,504.64
2018,5,20,10,15,473.5,328.5,3.45,16.45,739.5,702.25,545.34
2018,5,20,10,30,541.0,310.0,3.5,16.8,790.0,759.89,587.59
2018,5,20,10,45,654.5,253.0,3.5,17.2,846.5,822.59,634.28
2018,5,20,11,0,768.0,196.0,3.5,17.6,903.0,886.96,678.76
2018,5,20,11,15,807.5,176.0,3.55,17.95,928.5,924.1,702.95
2018,5,20,11,30,847.0,156.0,3.6,18.3,954.0,955.63,723.34
2018,5,20,11,45,833.5,165.0,3.65,18.7,954.0,972.56,733.64
2018,5,20,12,0,820.0,174.0,3.7,19.1,954.0,981.93,738.97
2018,5,20,12,15,734.0,231.5,3.75,19.25,928.0,969.58,730.43
2018,5,20,12,30,648.0,289.0,3.8,19.4,902.0,949.77,715.87
2018,5,20,12,45,565.5,332.0,3.9,19.55,863.0,915.27,690.04
2018,5,20,13,0,483.0,375.0,4.0,19.7,824.0,879.15,662.92
2018,5,20,13,15,468.5,371.0,4.05,19.6,800.0,860.95,651.19
2018,5,20,13,30,454.0,367.0,4.1,19.5,776.0,840.95,638.06
2018,5,20,13,45,475.0,345.0,4.2,19.35,763.0,835.41,636.66
2018,5,20,14,0,496.0,323.0,4.3,19.2,750.0,827.27,633.35
2018,5,20,14,15,481.5,314.5,4.35,18.85,717.0,797.0,613.56
2018,5,20,14,30,467.0,306.0,4.4,18.5,684.0,765.45,592.84
2018,5,20,14,45,338.0,326.0,4.45,18.15,593.0,652.47,509.16
2018,5,20,15,0,209.0,346.0,4.5,17.8,502.0,545.13,427.52
2018,5,20,15,15,272.5,308.0,4.5,17.8,499.5,560.25,442.3
2018,5,20,15,30,336.0,270.0,4.5,17.8,497.0,562.2,446.65
2018,5,20,15,45,462.5,216.0,4.5,17.15,505.5,597.78,478.92
2018,5,20,16,0,589.0,162.0,4.5,16.5,514.0,617.93,498.98
2018,5,20,16,15,486.0,173.5,4.45,16.25,447.5,531.48,431.23
2018,5,20,16,30,383.0,185.0,4.4,16.0,381.0,455.81,370.99
2018,5,20,16,45,444.0,154.5,4.35,15.75,359.0,442.23,361.75
2018,5,20,17,0,505.0,124.0,4.3,15.5,337.0,421.83,345.86
2018,5,20,17,15,495.5,112.5,4.2,15.25,298.5,379.59,310.54
2018,5,20,17,30,486.0,101.0,4.1,15.0,260.0,337.56,274.35
2018,5,20,17,45,425.0,90.5,4.05,14.75,212.5,276.24,221.71
2018,5,20,18,0,364.0,80.0,4.0,14.5,165.0,220.9,173.37
2018,5,20,18,15,282.0,67.0,3.85,14.2,123.0,162.88,123.26
2018,5,20,18,30,200.0,54.0,3.7,13.9,81.0,110.82,78.88
2018,5,20,18,45,119.5,35.5,3.6,13.6,50.0,65.14,38.51
2018,5,20,19,0,39.0,17.0,3.5,13.3,19.0,22.98,0.0
2018,5,20,19,15,19.5,8.5,3.35,13.1,9.5,10.02,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.3,11.3,8.0,7.86,0.0
2018,5,21,5,15,95.0,24.0,1.25,11.7,32.5,20.0,0.0
2018,5,21,5,30,171.0,40.0,1.2,12.1,57.0,31.27,20.3
2018,5,21,5,45,261.0,53.5,1.2,12.5,96.5,40.78,30.19
2018,5,21,6,0,351.0,67.0,1.2,12.9,136.0,49.82,38.76
2018,5,21,6,15,417.5,76.5,1.1,13.35,182.0,64.83,43.74
2018,5,21,6,30,484.0,86.0,1.0,13.8,228.0,102.64,63.5
2018,5,21,6,45,533.0,94.0,0.95,14.25,277.5,144.06,92.44
2018,5,21,7,0,582.0,102.0,0.9,14.7,327.0,190.84,129.56
2018,5,21,7,15,618.5,107.5,0.9,15.25,377.0,237.8,169.23
2018,5,21,7,30,655.0,113.0,0.9,15.8,427.0,288.63,212.54
2018,5,21,7,45,682.5,117.5,0.85,16.3,476.0,339.07,255.26
2018,5,21,8,0,710.0,122.0,0.8,16.8,525.0,391.95,298.78
2018,5,21,8,15,731.5,125.5,0.9,17.4,571.0,443.39,340.59
2018,5,21,8,30,753.0,129.0,1.0,18.0,617.0,496.16,382.19
2018,5,21,8,45,770.5,131.5,1.05,18.6,660.0,548.62,421.99
2018,5,21,9,0,788.0,134.0,1.1,19.2,703.0,599.42,459.41
2018,5,21,9,15,804.5,134.0,1.15,19.7,742.0,647.36,493.99
2018,5,21,9,30,821.0,134.0,1.2,20.2,781.0,695.1,527.52
2018,5,21,9,45,836.0,133.0,1.3,20.7,815.5,740.3,558.13
2018,5,21,10,0,851.0,132.0,1.4,21.2,850.0,784.04,586.53
2018,5,21,10,15,857.5,133.5,1.5,21.55,876.5,822.35,611.33
2018,5,21,10,30,864.0,135.0,1.6,21.9,903.0,858.74,634.72
2018,5,21,10,45,868.5,135.5,1.7,22.25,922.0,890.33,654.83
2018,5,21,11,0,873.0,136.0,1.8,22.6,941.0,919.55,673.35
2018,5,21,11,15,875.5,137.0,1.95,22.85,953.5,944.91,690.17
2018,5,21,11,30,878.0,138.0,2.1,23.1,966.0,967.55,705.26
2018,5,21,11,45,880.0,138.0,2.2,23.3,971.5,985.93,717.23
2018,5,21,12,0,882.0,138.0,2.3,23.5,977.0,1001.39,727.43
2018,5,21,12,15,878.5,139.0,2.45,23.55,973.0,1009.43,733.9
2018,5,21,12,30,875.0,140.0,2.6,23.6,969.0,1014.35,738.48
2018,5,21,12,45,869.5,141.5,2.75,23.7,958.5,1014.64,740.02
2018,5,21,13,0,864.0,143.0,2.9,23.8,948.0,1011.81,739.61
2018,5,21,13,15,860.5,141.0,3.0,23.7,930.5,1004.31,736.37
2018,5,21,13,30,857.0,139.0,3.1,23.6,913.0,993.72,731.19
2018,5,21,13,45,852.0,137.0,3.25,23.5,889.0,978.64,723.48
2018,5,21,14,0,847.0,135.0,3.4,23.4,865.0,960.64,713.8
2018,5,21,14,15,838.5,133.0,3.5,23.15,834.5,936.52,700.03
2018,5,21,14,30,830.0,131.0,3.6,22.9,804.0,915.22,688.12
2018,5,21,14,45,820.0,128.0,3.7,22.6,768.0,883.54,669.08
2018,5,21,15,0,810.0,125.0,3.8,22.3,732.0,849.67,648.35
2018,5,21,15,15,796.0,122.5,3.8,22.3,691.0,810.99,622.77
2018,5,21,15,30,782.0,120.0,3.8,22.3,650.0,770.77,595.89
2018,5,21,15,45,764.5,116.0,3.9,21.55,605.0,724.92,566.64
2018,5,21,16,0,747.0,112.0,4.0,20.8,560.0,678.28,536.14
2018,5,21,16,15,723.5,108.0,4.0,20.3,512.0,628.72,501.05
2018,5,21,16,30,700.0,104.0,4.0,19.8,464.0,577.63,463.19
2018,5,21,16,45,668.5,99.5,4.05,19.3,414.5,521.7,420.56
2018,5,21,17,0,637.0,95.0,4.1,18.8,365.0,467.33,377.85
2018,5,21,17,15,594.5,89.5,4.05,18.2,315.5,408.17,330.0
2018,5,21,17,30,552.0,84.0,4.0,17.6,266.0,352.25,283.37
2018,5,21,17,45,494.0,76.5,4.0,17.0,218.5,291.47,231.73
2018,5,21,18,0,436.0,69.0,4.0,16.4,171.0,236.12,183.56
2018,5,21,18,15,355.0,58.5,3.95,15.9,128.5,175.63,131.29
2018,5,21,18,30,274.0,48.0,3.9,15.4,86.0,125.35,88.01
2018,5,21,18,45,176.0,33.5,3.85,14.95,54.5,76.35,45.28
2018,5,21,19,0,78.0,19.0,3.8,14.5,23.0,31.5,0.0
2018,5,21,19,15,39.0,9.5,3.75,14.25,11.5,12.72,0.0
2018,5,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,2.6,11.75,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,2.6,11.8,8.0,7.86,0.0
2018,5,22,5,15,115.0,23.0,2.65,12.05,33.5,18.18,0.0
2018,5,22,5,30,202.0,38.0,2.7,12.3,59.0,29.52,18.94
2018,5,22,5,45,220.0,41.5,2.7,12.55,75.5,30.97,21.59
2018,5,22,6,0,238.0,45.0,2.7,12.8,92.0,32.46,23.35
2018,5,22,6,15,151.5,42.0,2.7,13.1,75.0,33.32,20.62
2018,5,22,6,30,65.0,39.0,2.7,13.4,58.0,38.12,24.61
2018,5,22,6,45,32.5,51.5,2.65,13.65,61.0,53.77,38.97
2018,5,22,7,0,0.0,64.0,2.6,13.9,64.0,61.86,47.13
2018,5,22,7,15,0.0,82.0,2.6,14.2,82.0,79.2,61.54
2018,5,22,7,30,0.0,100.0,2.6,14.5,100.0,96.23,75.46
2018,5,22,7,45,0.0,112.0,2.6,14.75,112.0,107.7,84.61
2018,5,22,8,0,0.0,124.0,2.6,15.0,124.0,119.2,93.69
2018,5,22,8,15,0.5,137.5,2.6,15.35,138.0,132.37,104.02
2018,5,22,8,30,1.0,151.0,2.6,15.7,152.0,145.64,114.32
2018,5,22,8,45,4.0,177.0,2.65,16.0,180.0,172.19,135.26
2018,5,22,9,0,7.0,203.0,2.7,16.3,208.0,199.12,156.25
2018,5,22,9,15,9.5,220.5,2.75,16.65,227.5,218.05,170.7
2018,5,22,9,30,12.0,238.0,2.8,17.0,247.0,237.27,185.27
2018,5,22,9,45,13.0,251.5,2.85,17.3,262.0,251.84,196.11
2018,5,22,10,0,14.0,265.0,2.9,17.6,277.0,266.51,206.99
2018,5,22,10,15,20.5,300.5,2.95,17.85,318.5,306.89,237.74
2018,5,22,10,30,27.0,336.0,3.0,18.1,360.0,349.22,269.53
2018,5,22,10,45,46.0,373.0,3.1,18.3,415.0,403.92,310.8
2018,5,22,11,0,65.0,410.0,3.2,18.5,470.0,460.04,352.53
2018,5,22,11,15,257.5,371.0,3.2,18.7,613.5,608.72,467.63
2018,5,22,11,30,450.0,332.0,3.2,18.9,757.0,763.34,582.23
2018,5,22,11,45,658.0,237.5,3.25,19.05,862.5,880.08,668.3
2018,5,22,12,0,866.0,143.0,3.3,19.2,968.0,990.98,742.68
2018,5,22,12,15,876.0,137.5,3.3,19.2,970.5,1005.71,751.59
2018,5,22,12,30,886.0,132.0,3.3,19.2,973.0,1017.48,759.44
2018,5,22,12,45,881.5,133.0,3.35,19.25,962.5,1018.26,760.36
2018,5,22,13,0,877.0,134.0,3.4,19.3,952.0,1015.89,759.37
2018,5,22,13,15,873.5,133.5,3.4,19.25,935.5,1009.84,755.97
2018,5,22,13,30,870.0,133.0,3.4,19.2,919.0,1000.68,750.63
2018,5,22,13,45,865.0,131.0,3.4,19.15,895.5,985.45,741.31
2018,5,22,14,0,860.0,129.0,3.4,19.1,872.0,967.25,730.1
2018,5,22,14,15,852.5,127.0,3.4,19.0,841.5,943.84,715.53
2018,5,22,14,30,845.0,125.0,3.4,18.9,811.0,917.8,699.18
2018,5,22,14,45,835.0,123.0,3.45,18.75,775.5,892.07,683.46
2018,5,22,15,0,825.0,121.0,3.5,18.6,740.0,858.91,662.41
2018,5,22,15,15,811.5,118.0,3.5,18.6,699.0,819.68,636.27
2018,5,22,15,30,798.0,115.0,3.5,18.6,658.0,778.85,608.76
2018,5,22,15,45,781.5,111.5,3.5,18.15,613.0,733.78,578.85
2018,5,22,16,0,765.0,108.0,3.5,17.7,568.0,687.81,547.77
2018,5,22,16,15,743.5,103.5,3.5,17.35,520.0,636.62,511.46
2018,5,22,16,30,722.0,99.0,3.5,17.0,472.0,587.03,474.32
2018,5,22,16,45,693.0,95.0,3.5,16.65,423.0,532.2,432.04
2018,5,22,17,0,664.0,91.0,3.5,16.3,374.0,478.67,389.53
2018,5,22,17,15,624.0,85.5,3.5,15.85,324.0,419.49,341.36
2018,5,22,17,30,584.0,80.0,3.5,15.4,274.0,363.27,294.14
2018,5,22,17,45,528.5,73.0,3.45,14.95,226.0,302.41,241.9
2018,5,22,18,0,473.0,66.0,3.4,14.5,178.0,246.7,192.86
2018,5,22,18,15,372.0,57.0,3.35,14.15,132.0,179.5,134.98
2018,5,22,18,30,271.0,48.0,3.3,13.8,86.0,124.94,88.47
2018,5,22,18,45,149.5,31.5,3.2,13.4,51.0,69.09,41.67
2018,5,22,19,0,28.0,15.0,3.1,13.0,16.0,19.41,0.0
2018,5,22,19,15,14.0,7.5,3.05,12.8,8.0,8.61,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,4,45,5.5,2.0,2.2,12.05,2.0,0.0,0.0
2018,5,23,5,0,11.0,4.0,2.2,12.1,4.0,3.93,0.0
2018,5,23,5,15,10.5,8.0,2.3,12.35,8.5,7.64,0.0
2018,5,23,5,30,10.0,12.0,2.4,12.6,13.0,11.67,4.12
2018,5,23,5,45,37.5,22.0,2.45,12.8,29.0,20.37,12.29
2018,5,23,6,0,65.0,32.0,2.5,13.0,45.0,26.38,17.93
2018,5,23,6,15,41.5,40.5,2.5,13.2,49.5,37.56,25.89
2018,5,23,6,30,18.0,49.0,2.5,13.4,54.0,48.41,35.2
2018,5,23,6,45,11.5,78.5,2.55,13.6,82.0,76.78,59.44
2018,5,23,7,0,5.0,108.0,2.6,13.8,110.0,103.41,81.96
2018,5,23,7,15,4.5,123.0,2.65,14.05,125.0,117.9,93.74
2018,5,23,7,30,4.0,138.0,2.7,14.3,140.0,132.38,105.37
