Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,45,2.0,130.0,2.75,14.5,131.0,125.15,99.03
2018,5,23,8,0,0.0,122.0,2.8,14.7,122.0,117.33,92.24
2018,5,23,8,15,0.0,111.0,2.85,15.05,111.0,107.12,83.47
2018,5,23,8,30,0.0,100.0,2.9,15.4,100.0,96.72,74.61
2018,5,23,8,45,0.0,106.5,3.0,15.75,106.5,102.99,79.43
2018,5,23,9,0,0.0,113.0,3.1,16.1,113.0,109.26,84.22
2018,5,23,9,15,0.5,125.0,3.15,16.45,125.5,121.16,93.54
2018,5,23,9,30,1.0,137.0,3.2,16.8,138.0,133.12,102.85
2018,5,23,9,45,2.5,150.0,3.3,17.15,152.0,146.86,113.56
2018,5,23,10,0,4.0,163.0,3.4,17.5,166.0,160.75,124.32
2018,5,23,10,15,5.0,171.5,3.45,17.7,175.5,170.05,131.45
2018,5,23,10,30,6.0,180.0,3.5,17.9,185.0,179.43,138.63
2018,5,23,10,45,6.0,178.0,3.55,18.15,183.5,177.83,137.11
2018,5,23,11,0,6.0,176.0,3.6,18.4,182.0,176.2,135.62
2018,5,23,11,15,6.5,180.5,3.6,18.5,187.0,181.34,139.54
2018,5,23,11,30,7.0,185.0,3.6,18.6,192.0,186.48,143.47
2018,5,23,11,45,7.5,186.5,3.6,18.7,194.0,188.7,145.13
2018,5,23,12,0,8.0,188.0,3.6,18.8,196.0,190.9,146.79
2018,5,23,12,15,9.5,207.5,3.6,18.8,216.5,211.74,163.09
2018,5,23,12,30,11.0,227.0,3.6,18.8,237.0,232.65,179.36
2018,5,23,12,45,13.0,255.0,3.6,18.8,267.0,262.55,202.5
2018,5,23,13,0,15.0,283.0,3.6,18.8,297.0,292.59,225.62
2018,5,23,13,15,13.5,262.5,3.6,18.75,275.0,270.87,209.03
2018,5,23,13,30,12.0,242.0,3.6,18.7,253.0,249.07,192.44
2018,5,23,13,45,12.5,245.5,3.6,18.65,256.5,253.1,195.85
2018,5,23,14,0,13.0,249.0,3.6,18.6,260.0,257.1,199.22
2018,5,23,14,15,74.5,235.0,3.65,18.45,296.0,313.62,246.17
2018,5,23,14,30,136.0,221.0,3.7,18.3,332.0,354.7,280.75
2018,5,23,14,45,150.0,216.5,3.7,18.1,333.5,366.66,290.86
2018,5,23,15,0,164.0,212.0,3.7,17.9,335.0,370.49,294.88
2018,5,23,15,15,172.0,185.0,3.7,17.9,308.0,343.74,275.14
2018,5,23,15,30,180.0,158.0,3.7,17.9,281.0,315.83,254.34
2018,5,23,15,45,263.0,147.0,3.75,17.35,313.0,369.74,299.93
2018,5,23,16,0,346.0,136.0,3.8,16.8,345.0,408.72,333.23
2018,5,23,16,15,363.5,140.5,3.8,16.45,343.5,411.77,336.13
2018,5,23,16,30,381.0,145.0,3.8,16.1,342.0,412.4,337.04
2018,5,23,16,45,313.5,153.5,3.75,15.7,304.5,356.67,291.85
2018,5,23,17,0,246.0,162.0,3.7,15.3,267.0,313.99,256.67
2018,5,23,17,15,291.5,136.0,3.65,14.85,245.0,297.17,243.36
2018,5,23,17,30,337.0,110.0,3.6,14.4,223.0,280.65,228.96
2018,5,23,17,45,323.5,93.0,3.5,13.95,186.5,239.15,192.94
2018,5,23,18,0,310.0,76.0,3.4,13.5,150.0,198.71,156.89
2018,5,23,18,15,264.5,62.0,3.3,13.15,114.5,153.14,116.54
2018,5,23,18,30,219.0,48.0,3.2,12.8,79.0,112.4,80.42
2018,5,23,18,45,145.0,33.0,3.05,12.4,50.5,70.05,43.26
2018,5,23,19,0,71.0,18.0,2.9,12.0,22.0,29.77,0.0
2018,5,23,19,15,35.5,9.0,2.9,11.85,11.0,12.03,0.0
2018,5,23,19,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.5,1.9,10.2,2.5,0.0,0.0
2018,5,24,5,0,10.0,5.0,1.9,10.4,5.0,4.91,0.0
2018,5,24,5,15,60.0,16.5,2.0,10.8,22.5,14.06,0.0
2018,5,24,5,30,110.0,28.0,2.1,11.2,40.0,23.44,14.15
2018,5,24,5,45,151.0,40.5,2.15,11.6,66.0,33.31,23.8
2018,5,24,6,0,192.0,53.0,2.2,12.0,92.0,38.47,28.83
2018,5,24,6,15,96.0,66.5,2.2,12.35,86.0,60.18,44.37
2018,5,24,6,30,0.0,80.0,2.2,12.7,80.0,75.79,59.33
2018,5,24,6,45,0.0,95.5,2.15,13.05,95.5,90.44,71.61
2018,5,24,7,0,0.0,111.0,2.1,13.4,111.0,105.18,83.72
2018,5,24,7,15,1.0,127.0,2.15,13.75,127.5,120.67,96.22
2018,5,24,7,30,2.0,143.0,2.2,14.1,144.0,136.34,108.69
2018,5,24,7,45,4.0,154.5,2.2,14.45,156.5,148.41,118.03
2018,5,24,8,0,6.0,166.0,2.2,14.8,169.0,160.68,127.48
2018,5,24,8,15,6.5,178.5,2.2,15.2,182.5,173.41,137.19
2018,5,24,8,30,7.0,191.0,2.2,15.6,196.0,186.2,146.86
2018,5,24,8,45,31.5,217.0,2.25,16.0,240.0,223.38,176.16
2018,5,24,9,0,56.0,243.0,2.3,16.4,284.0,264.76,208.47
2018,5,24,9,15,47.5,283.0,2.35,16.8,319.0,300.28,235.05
2018,5,24,9,30,39.0,323.0,2.4,17.2,354.0,335.34,260.81
2018,5,24,9,45,40.5,337.5,2.4,17.55,371.0,353.27,273.61
2018,5,24,10,0,42.0,352.0,2.4,17.9,388.0,371.33,286.47
2018,5,24,10,15,52.5,373.0,2.5,18.15,419.0,403.0,309.96
2018,5,24,10,30,63.0,394.0,2.6,18.4,450.0,435.48,333.83
2018,5,24,10,45,64.5,405.5,2.65,18.7,464.0,451.6,345.04
2018,5,24,11,0,66.0,417.0,2.7,19.0,478.0,467.71,356.29
2018,5,24,11,15,63.0,423.5,2.75,19.15,482.5,474.7,360.92
2018,5,24,11,30,60.0,430.0,2.8,19.3,487.0,481.39,365.38
2018,5,24,11,45,144.0,434.5,2.9,19.45,572.0,574.07,435.59
2018,5,24,12,0,228.0,439.0,3.0,19.6,657.0,669.76,506.0
2018,5,24,12,15,434.5,349.0,3.1,19.55,763.0,792.65,599.58
2018,5,24,12,30,641.0,259.0,3.2,19.5,869.0,913.09,689.0
2018,5,24,12,45,568.0,296.0,3.3,19.5,832.5,881.98,665.17
2018,5,24,13,0,495.0,333.0,3.4,19.5,796.0,848.4,640.64
2018,5,24,13,15,411.5,372.5,3.5,19.25,752.5,806.01,609.96
2018,5,24,13,30,328.0,412.0,3.6,19.0,709.0,756.92,574.28
2018,5,24,13,45,287.0,413.0,3.7,18.8,668.0,716.1,545.74
2018,5,24,14,0,246.0,414.0,3.8,18.6,627.0,675.15,516.66
2018,5,24,14,15,247.0,398.0,3.8,18.2,605.5,656.26,504.89
2018,5,24,14,30,248.0,382.0,3.8,17.8,584.0,636.29,492.12
2018,5,24,14,45,203.0,368.0,3.8,17.4,528.5,567.88,442.23
2018,5,24,15,0,158.0,354.0,3.8,17.0,473.0,509.19,398.76
2018,5,24,15,15,131.5,330.5,3.8,17.0,426.0,457.91,360.32
2018,5,24,15,30,105.0,307.0,3.8,17.0,379.0,400.3,316.51
2018,5,24,15,45,98.0,283.5,3.75,16.2,347.0,367.04,292.38
2018,5,24,16,0,91.0,260.0,3.7,15.4,315.0,333.99,267.92
2018,5,24,16,15,126.5,239.0,3.65,15.1,308.5,339.99,274.62
2018,5,24,16,30,162.0,218.0,3.6,14.8,302.0,335.81,272.92
2018,5,24,16,45,166.0,191.5,3.55,14.55,270.0,302.99,247.34
2018,5,24,17,0,170.0,165.0,3.5,14.3,238.0,269.42,220.65
2018,5,24,17,15,245.5,137.5,3.45,14.05,228.0,275.59,226.26
2018,5,24,17,30,321.0,110.0,3.4,13.8,218.0,273.65,223.75
2018,5,24,17,45,282.5,96.5,3.35,13.6,180.0,221.73,179.17
2018,5,24,18,0,244.0,83.0,3.3,13.4,142.0,178.94,141.67
2018,5,24,18,15,214.0,69.0,3.15,13.2,112.0,142.14,108.73
2018,5,24,18,30,184.0,55.0,3.0,13.0,82.0,108.59,78.5
2018,5,24,18,45,115.0,38.5,2.85,12.75,53.0,67.85,43.04
2018,5,24,19,0,46.0,22.0,2.7,12.5,24.0,29.82,0.0
2018,5,24,19,15,23.0,11.0,2.65,12.35,12.0,12.91,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,4,45,0.5,2.5,1.8,11.55,2.5,0.0,0.0
2018,5,25,5,0,1.0,5.0,1.8,11.6,5.0,4.91,0.0
2018,5,25,5,15,0.5,13.5,1.9,11.8,13.5,13.03,0.0
2018,5,25,5,30,0.0,22.0,2.0,12.0,22.0,21.23,12.31
2018,5,25,5,45,2.5,36.5,2.1,12.2,37.0,35.22,25.44
2018,5,25,6,0,5.0,51.0,2.2,12.4,52.0,48.67,37.87
2018,5,25,6,15,3.5,49.5,2.2,12.6,50.5,47.91,35.43
2018,5,25,6,30,2.0,48.0,2.2,12.8,49.0,46.52,34.29
2018,5,25,6,45,3.5,63.0,2.25,13.05,64.5,61.35,46.81
2018,5,25,7,0,5.0,78.0,2.3,13.3,80.0,76.2,59.18
2018,5,25,7,15,12.5,121.0,2.25,13.6,127.0,118.07,93.77
2018,5,25,7,30,20.0,164.0,2.2,13.9,174.0,160.57,128.27
2018,5,25,7,45,16.5,173.5,2.2,14.25,182.0,170.09,135.58
2018,5,25,8,0,13.0,183.0,2.2,14.6,190.0,179.13,142.43
2018,5,25,8,15,8.5,163.5,2.2,14.9,168.5,160.37,126.76
2018,5,25,8,30,4.0,144.0,2.2,15.2,147.0,140.55,110.29
2018,5,25,8,45,4.5,163.0,2.15,15.55,166.5,159.24,124.97
2018,5,25,9,0,5.0,182.0,2.1,15.9,186.0,178.04,139.49
2018,5,25,9,15,8.0,208.5,2.15,16.1,215.0,205.7,161.04
2018,5,25,9,30,11.0,235.0,2.2,16.3,244.0,233.72,182.64
2018,5,25,9,45,12.0,241.5,2.2,16.55,251.5,241.54,188.22
2018,5,25,10,0,13.0,248.0,2.2,16.8,259.0,249.42,193.91
2018,5,25,10,15,13.5,247.5,2.2,16.95,259.0,250.2,194.17
2018,5,25,10,30,14.0,247.0,2.2,17.1,259.0,250.95,194.47
2018,5,25,10,45,27.0,301.0,2.25,17.25,325.5,317.1,245.31
2018,5,25,11,0,40.0,355.0,2.3,17.4,392.0,383.49,295.15
2018,5,25,11,15,91.0,393.0,2.3,17.55,478.5,470.32,360.66
2018,5,25,11,30,142.0,431.0,2.3,17.7,565.0,563.72,429.16
2018,5,25,11,45,386.0,345.0,2.35,17.85,713.0,725.58,552.13
2018,5,25,12,0,630.0,259.0,2.4,18.0,861.0,886.25,668.91
2018,5,25,12,15,533.5,294.5,2.45,18.05,803.5,835.11,630.12
2018,5,25,12,30,437.0,330.0,2.5,18.1,746.0,781.54,591.04
2018,5,25,12,45,439.0,315.5,2.5,18.15,730.0,772.56,585.77
2018,5,25,13,0,441.0,301.0,2.5,18.2,714.0,761.63,578.82
2018,5,25,13,15,280.0,352.0,2.55,18.2,612.5,647.27,493.64
2018,5,25,13,30,119.0,403.0,2.6,18.2,511.0,533.51,406.87
2018,5,25,13,45,284.5,336.5,2.6,18.15,585.5,633.32,486.7
2018,5,25,14,0,450.0,270.0,2.6,18.1,660.0,728.12,559.77
2018,5,25,14,15,612.0,203.5,2.6,18.0,714.5,807.49,620.13
2018,5,25,14,30,774.0,137.0,2.6,17.9,769.0,871.46,665.17
2018,5,25,14,45,609.0,163.5,2.6,17.8,647.0,736.0,570.68
2018,5,25,15,0,444.0,190.0,2.6,17.7,525.0,600.13,471.78
2018,5,25,15,15,314.0,191.5,2.6,17.7,422.0,479.04,380.06
2018,5,25,15,30,184.0,193.0,2.6,17.7,319.0,356.87,284.45
2018,5,25,15,45,110.0,185.5,2.55,17.3,259.5,278.63,222.53
2018,5,25,16,0,36.0,178.0,2.5,16.9,200.0,206.22,163.67
2018,5,25,16,15,28.5,178.5,2.5,16.65,195.0,200.59,159.64
2018,5,25,16,30,21.0,179.0,2.5,16.4,190.0,190.87,152.16
2018,5,25,16,45,59.0,172.0,2.5,16.15,198.5,211.28,170.09
2018,5,25,17,0,97.0,165.0,2.5,15.9,207.0,228.6,185.04
2018,5,25,17,15,158.5,145.0,2.45,15.65,203.0,234.44,190.43
2018,5,25,17,30,220.0,125.0,2.4,15.4,199.0,238.57,193.35
2018,5,25,17,45,204.0,106.0,2.35,15.1,166.0,200.39,160.85
2018,5,25,18,0,188.0,87.0,2.3,14.8,133.0,163.65,128.98
2018,5,25,18,15,146.0,69.5,2.2,14.5,100.0,122.22,93.31
2018,5,25,18,30,104.0,52.0,2.1,14.2,67.0,85.19,61.61
2018,5,25,18,45,94.5,36.0,2.05,13.9,46.0,60.78,38.49
2018,5,25,19,0,85.0,20.0,2.0,13.6,25.0,34.35,0.0
2018,5,25,19,15,42.5,10.0,1.95,13.4,12.5,13.77,0.0
2018,5,25,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,26,4,45,16.5,4.0,2.05,11.8,4.5,0.0,0.0
2018,5,26,5,0,33.0,8.0,2.1,11.9,9.0,7.86,0.0
2018,5,26,5,15,135.5,22.5,2.15,12.2,36.0,17.59,1.46
2018,5,26,5,30,238.0,37.0,2.2,12.5,63.0,28.49,18.45
2018,5,26,5,45,300.5,45.5,2.25,12.8,95.5,34.01,24.33
2018,5,26,6,0,363.0,54.0,2.3,13.1,128.0,38.57,28.8
2018,5,26,6,15,187.5,74.0,2.25,13.55,113.0,64.55,46.09
2018,5,26,6,30,12.0,94.0,2.2,14.0,98.0,88.79,69.52
2018,5,26,6,45,7.5,101.5,2.15,14.45,104.0,96.76,76.16
2018,5,26,7,0,3.0,109.0,2.1,14.9,110.0,104.0,82.11
2018,5,26,7,15,7.5,128.5,2.0,15.35,132.0,123.63,97.83
2018,5,26,7,30,12.0,148.0,1.9,15.8,154.0,143.86,113.82
2018,5,26,7,45,6.5,148.0,1.8,16.3,151.5,143.35,112.93
2018,5,26,8,0,1.0,148.0,1.7,16.8,149.0,142.02,111.34
2018,5,26,8,15,4.5,173.5,1.6,17.25,176.5,167.87,131.51
2018,5,26,8,30,8.0,199.0,1.5,17.7,204.0,194.18,151.68
2018,5,26,8,45,11.0,215.5,1.4,18.15,223.0,212.26,165.11
2018,5,26,9,0,14.0,232.0,1.3,18.6,242.0,230.67,178.66
2018,5,26,9,15,33.0,278.0,1.25,18.95,303.5,286.23,220.85
2018,5,26,9,30,52.0,324.0,1.2,19.3,365.0,345.21,264.51
2018,5,26,9,45,36.5,310.0,1.15,19.65,339.5,324.29,247.43
2018,5,26,10,0,21.0,296.0,1.1,20.0,314.0,301.58,229.44
2018,5,26,10,15,74.5,330.0,1.1,20.3,396.0,379.39,288.27
2018,5,26,10,30,128.0,364.0,1.1,20.6,478.0,462.67,348.94
2018,5,26,10,45,275.0,301.0,1.1,20.9,553.5,536.92,405.71
2018,5,26,11,0,422.0,238.0,1.1,21.2,629.0,619.66,467.15
2018,5,26,11,15,433.0,266.0,1.2,21.4,672.0,670.12,501.05
2018,5,26,11,30,444.0,294.0,1.3,21.6,715.0,719.96,534.42
2018,5,26,11,45,504.5,277.5,1.4,21.75,758.0,771.94,571.17
2018,5,26,12,0,565.0,261.0,1.5,21.9,801.0,824.86,608.14
2018,5,26,12,15,712.0,204.5,1.65,22.0,883.5,921.0,673.66
2018,5,26,12,30,859.0,148.0,1.8,22.1,966.0,1007.44,729.96
2018,5,26,12,45,873.5,139.5,1.9,22.2,964.5,1017.69,736.75
2018,5,26,13,0,888.0,131.0,2.0,22.3,963.0,1024.74,742.48
2018,5,26,13,15,883.0,131.0,2.15,22.3,946.0,1017.75,740.24
2018,5,26,13,30,878.0,131.0,2.3,22.3,929.0,1007.65,736.11
2018,5,26,13,45,870.5,131.0,2.45,22.3,904.5,992.07,728.38
2018,5,26,14,0,863.0,131.0,2.6,22.3,880.0,973.6,718.7
2018,5,26,14,15,854.0,130.0,2.75,22.2,850.0,949.91,705.72
2018,5,26,14,30,845.0,129.0,2.9,22.1,820.0,923.65,690.87
2018,5,26,14,45,829.0,129.5,3.0,21.95,782.5,895.44,674.27
2018,5,26,15,0,813.0,130.0,3.1,21.8,745.0,860.04,652.53
2018,5,26,15,15,760.0,141.0,3.1,21.8,691.0,802.89,614.37
2018,5,26,15,30,707.0,152.0,3.1,21.8,637.0,749.54,578.46
2018,5,26,15,45,727.5,133.5,3.25,21.4,603.5,720.19,560.8
2018,5,26,16,0,748.0,115.0,3.4,21.0,570.0,685.31,538.58
2018,5,26,16,15,729.0,111.5,3.45,20.7,524.5,639.56,506.52
2018,5,26,16,30,710.0,108.0,3.5,20.4,479.0,591.84,471.45
2018,5,26,16,45,680.5,103.5,3.5,20.05,430.0,536.72,429.66
2018,5,26,17,0,651.0,99.0,3.5,19.7,381.0,482.95,387.71
2018,5,26,17,15,610.0,93.5,3.5,19.2,331.0,423.81,340.48
2018,5,26,17,30,569.0,88.0,3.5,18.7,281.0,367.71,294.27
2018,5,26,17,45,512.5,80.0,3.5,18.15,232.5,305.93,242.38
2018,5,26,18,0,456.0,72.0,3.5,17.6,184.0,249.38,193.65
2018,5,26,18,15,377.0,62.0,3.4,17.0,140.5,188.45,141.34
2018,5,26,18,30,298.0,52.0,3.3,16.4,97.0,137.47,97.58
2018,5,26,18,45,197.0,37.5,3.2,15.8,63.0,85.8,54.14
2018,5,26,19,0,96.0,23.0,3.1,15.2,29.0,39.54,0.0
2018,5,26,19,15,48.0,11.5,3.05,14.9,14.5,15.82,0.0
2018,5,26,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,27,4,45,24.5,5.5,1.2,12.15,6.0,0.0,0.0
2018,5,27,5,0,49.0,11.0,1.2,12.4,12.0,10.81,0.0
2018,5,27,5,15,155.0,25.0,1.2,13.05,40.0,19.67,3.18
2018,5,27,5,30,261.0,39.0,1.2,13.7,68.0,30.11,19.81
2018,5,27,5,45,356.5,48.0,1.25,14.35,109.0,36.4,26.3
2018,5,27,6,0,452.0,57.0,1.3,15.0,150.0,41.26,30.97
2018,5,27,6,15,478.5,67.5,1.3,15.65,190.0,61.83,37.91
2018,5,27,6,30,505.0,78.0,1.3,16.3,230.0,100.4,59.5
2018,5,27,6,45,524.0,90.0,1.3,16.95,273.5,142.46,90.59
2018,5,27,7,0,543.0,102.0,1.3,17.6,317.0,186.75,126.91
2018,5,27,7,15,503.0,128.0,1.35,18.25,348.0,231.45,166.91
2018,5,27,7,30,463.0,154.0,1.4,18.9,379.0,271.43,202.43
2018,5,27,7,45,597.0,132.5,1.4,19.6,454.5,325.73,244.98
2018,5,27,8,0,731.0,111.0,1.4,20.3,530.0,393.36,298.26
2018,5,27,8,15,718.0,125.5,1.45,20.85,566.0,439.98,336.2
2018,5,27,8,30,705.0,140.0,1.5,21.4,602.0,484.58,371.28
2018,5,27,8,45,714.0,148.0,1.5,21.95,642.5,533.2,407.89
2018,5,27,9,0,723.0,156.0,1.5,22.5,683.0,581.6,443.1
2018,5,27,9,15,800.5,129.5,1.55,22.95,741.5,642.52,487.82
2018,5,27,9,30,878.0,103.0,1.6,23.4,800.0,707.48,533.82
2018,5,27,9,45,860.0,118.0,1.65,23.9,824.0,745.33,557.64
2018,5,27,10,0,842.0,133.0,1.7,24.4,848.0,779.68,579.07
2018,5,27,10,15,874.0,119.5,1.8,24.75,882.0,823.78,607.64
2018,5,27,10,30,906.0,106.0,1.9,25.1,916.0,867.44,635.53
2018,5,27,10,45,910.5,107.0,1.95,25.45,936.0,900.54,655.78
2018,5,27,11,0,915.0,108.0,2.0,25.8,956.0,931.17,674.41
2018,5,27,11,15,917.5,108.0,2.05,26.05,968.5,956.36,689.74
2018,5,27,11,30,920.0,108.0,2.1,26.3,981.0,978.7,703.31
2018,5,27,11,45,920.5,108.5,2.2,26.55,986.0,996.7,714.71
2018,5,27,12,0,921.0,109.0,2.3,26.8,991.0,1011.61,724.26
2018,5,27,12,15,920.0,109.0,2.35,26.9,988.0,1021.4,730.56
2018,5,27,12,30,919.0,109.0,2.4,27.0,985.0,1027.98,734.98
2018,5,27,12,45,916.5,109.0,2.5,27.15,975.5,1029.8,736.91
2018,5,27,13,0,914.0,109.0,2.6,27.3,966.0,1028.36,736.9
2018,5,27,13,15,911.0,108.0,2.65,27.3,949.5,1022.12,733.9
2018,5,27,13,30,908.0,107.0,2.7,27.3,933.0,1012.65,728.98
2018,5,27,13,45,903.0,106.0,2.7,27.35,909.5,998.05,720.26
2018,5,27,14,0,898.0,105.0,2.7,27.4,886.0,980.39,709.69
2018,5,27,14,15,892.0,103.5,2.7,27.3,856.5,958.31,696.74
2018,5,27,14,30,886.0,102.0,2.7,27.2,827.0,933.42,681.99
2018,5,27,14,45,878.5,100.0,2.7,27.15,792.5,903.98,664.08
2018,5,27,15,0,871.0,98.0,2.7,27.1,758.0,872.1,644.5
2018,5,27,15,15,859.0,96.0,2.7,27.1,717.0,834.15,620.57
2018,5,27,15,30,847.0,94.0,2.7,27.1,676.0,794.42,595.23
2018,5,27,15,45,832.5,91.5,2.65,26.75,631.5,750.63,567.3
2018,5,27,16,0,818.0,89.0,2.6,26.4,587.0,709.23,540.67
2018,5,27,16,15,798.5,86.0,2.55,26.0,539.5,659.12,507.47
2018,5,27,16,30,779.0,83.0,2.5,25.6,492.0,608.76,472.3
2018,5,27,16,45,753.5,79.0,2.5,25.25,442.0,553.65,431.98
2018,5,27,17,0,728.0,75.0,2.5,24.9,392.0,499.4,391.01
2018,5,27,17,15,692.0,71.5,2.45,24.2,342.0,441.43,346.14
2018,5,27,17,30,656.0,68.0,2.4,23.5,292.0,386.96,302.39
2018,5,27,17,45,606.0,62.5,2.4,22.8,243.0,326.29,252.52
2018,5,27,18,0,556.0,57.0,2.4,22.1,194.0,270.14,204.82
2018,5,27,18,15,481.5,50.0,2.3,21.25,149.5,209.62,153.33
2018,5,27,18,30,407.0,43.0,2.2,20.4,105.0,156.75,108.04
2018,5,27,18,45,291.0,33.0,2.15,19.5,69.0,100.4,61.45
2018,5,27,19,0,175.0,23.0,2.1,18.6,33.0,52.85,4.77
2018,5,27,19,15,87.5,11.5,2.05,18.15,16.5,19.66,0.0
2018,5,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,1.0,14.2,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,1.0,14.4,14.0,11.8,0.0
2018,5,28,5,15,211.5,23.0,1.05,15.0,43.0,18.32,3.2
2018,5,28,5,30,335.0,34.0,1.1,15.6,72.0,26.18,16.4
2018,5,28,5,45,424.0,42.0,1.1,16.15,114.0,30.7,21.16
2018,5,28,6,0,513.0,50.0,1.1,16.7,156.0,34.98,25.25
2018,5,28,6,15,571.0,55.5,1.05,17.4,203.5,54.42,29.44
2018,5,28,6,30,629.0,61.0,1.0,18.1,251.0,96.2,50.7
2018,5,28,6,45,669.0,65.5,0.95,18.8,301.0,143.88,84.78
2018,5,28,7,0,709.0,70.0,0.9,19.5,351.0,193.06,124.29
2018,5,28,7,15,738.5,73.0,0.9,20.3,401.0,242.62,166.41
2018,5,28,7,30,768.0,76.0,0.9,21.1,451.0,295.14,211.15
2018,5,28,7,45,791.0,79.0,0.85,21.95,500.5,348.1,255.47
2018,5,28,8,0,814.0,82.0,0.8,22.8,550.0,402.88,299.73
2018,5,28,8,15,831.0,84.5,0.85,23.5,596.5,458.76,343.83
2018,5,28,8,30,848.0,87.0,0.9,24.2,643.0,512.32,384.78
2018,5,28,8,45,861.0,89.0,0.9,24.9,685.5,563.61,422.36
2018,5,28,9,0,874.0,91.0,0.9,25.6,728.0,614.69,458.39
2018,5,28,9,15,881.5,94.0,1.0,26.15,765.5,662.71,492.27
2018,5,28,9,30,889.0,97.0,1.1,26.7,803.0,709.58,523.73
2018,5,28,9,45,893.0,100.5,1.15,27.3,834.5,753.0,550.57
2018,5,28,10,0,897.0,104.0,1.2,27.9,866.0,794.58,575.83
2018,5,28,10,15,903.5,104.5,1.25,28.4,892.5,833.28,599.14
2018,5,28,10,30,910.0,105.0,1.3,28.9,919.0,869.95,620.91
2018,5,28,10,45,915.0,105.5,1.4,29.35,939.5,903.11,641.06
2018,5,28,11,0,920.0,106.0,1.5,29.8,960.0,933.8,659.59
2018,5,28,11,15,923.5,106.0,1.55,30.1,973.0,960.02,675.02
2018,5,28,11,30,927.0,106.0,1.6,30.4,986.0,983.43,688.74
2018,5,28,11,45,928.5,106.5,1.7,30.65,992.0,1002.5,700.65
2018,5,28,12,0,930.0,107.0,1.8,30.9,998.0,1018.5,710.77
2018,5,28,12,15,928.0,107.5,1.9,31.0,995.0,1027.92,717.37
2018,5,28,12,30,926.0,108.0,2.0,31.1,992.0,1034.07,722.12
2018,5,28,12,45,922.5,108.0,2.1,31.2,981.5,1034.94,723.74
2018,5,28,13,0,919.0,108.0,2.2,31.3,971.0,1032.52,723.46
2018,5,28,13,15,915.5,108.0,2.3,31.3,954.5,1026.83,721.53
2018,5,28,13,30,912.0,108.0,2.4,31.3,938.0,1017.92,717.67
2018,5,28,13,45,907.0,107.0,2.45,31.25,914.5,1003.31,709.96
2018,5,28,14,0,902.0,106.0,2.5,31.2,891.0,985.64,700.4
2018,5,28,14,15,895.0,104.5,2.55,31.05,861.0,962.59,687.71
2018,5,28,14,30,888.0,103.0,2.6,30.9,831.0,936.76,673.23
2018,5,28,14,45,879.0,101.5,2.65,30.8,795.5,906.5,655.66
2018,5,28,15,0,870.0,100.0,2.7,30.7,760.0,873.88,636.41
2018,5,28,15,15,858.0,97.5,2.7,30.7,719.0,835.48,612.54
2018,5,28,15,30,846.0,95.0,2.7,30.7,678.0,795.28,587.27
2018,5,28,15,45,831.0,93.0,2.65,30.2,633.5,751.73,560.27
2018,5,28,16,0,816.0,91.0,2.6,29.7,589.0,710.63,534.56
2018,5,28,16,15,797.5,87.5,2.6,29.25,541.5,660.78,502.33
2018,5,28,16,30,779.0,84.0,2.6,28.8,494.0,610.59,468.04
2018,5,28,16,45,753.5,80.5,2.55,28.35,444.5,556.06,428.61
2018,5,28,17,0,728.0,77.0,2.5,27.9,395.0,502.37,388.57
2018,5,28,17,15,693.5,72.0,2.45,27.1,344.5,443.53,343.83
2018,5,28,17,30,659.0,67.0,2.4,26.3,294.0,388.01,299.98
2018,5,28,17,45,610.0,62.0,2.3,25.55,245.5,328.14,251.21
2018,5,28,18,0,561.0,57.0,2.2,24.8,197.0,272.67,204.54
2018,5,28,18,15,488.5,50.0,2.15,23.9,152.0,212.43,153.89
2018,5,28,18,30,416.0,43.0,2.1,23.0,107.0,159.62,109.08
2018,5,28,18,45,305.0,33.5,2.05,22.1,71.5,104.15,63.51
2018,5,28,19,0,194.0,24.0,2.0,21.2,36.0,57.19,9.1
2018,5,28,19,15,101.5,13.0,2.05,20.65,19.0,22.61,0.0
2018,5,28,19,30,9.0,2.0,2.1,20.1,2.0,0.0,0.0
2018,5,28,19,45,4.5,1.0,2.1,19.6,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,1.4,15.65,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.5,15.8,15.0,12.78,0.0
2018,5,29,5,15,219.0,24.0,1.55,16.3,44.5,19.25,4.22
2018,5,29,5,30,345.0,35.0,1.6,16.8,74.0,27.07,17.08
2018,5,29,5,45,432.0,43.0,1.65,17.3,116.5,31.55,21.77
2018,5,29,6,0,519.0,51.0,1.7,17.8,159.0,35.78,25.81
2018,5,29,6,15,576.5,56.5,1.7,18.4,206.5,55.89,30.16
2018,5,29,6,30,634.0,62.0,1.7,19.0,254.0,97.93,51.69
2018,5,29,6,45,674.0,66.0,1.7,19.6,304.0,145.48,85.75
2018,5,29,7,0,714.0,70.0,1.7,20.2,354.0,194.46,125.34
2018,5,29,7,15,743.0,74.0,1.7,20.95,404.5,245.05,168.59
2018,5,29,7,30,772.0,78.0,1.7,21.7,455.0,298.54,214.49
2018,5,29,7,45,793.5,81.0,1.7,22.45,504.0,351.17,259.27
2018,5,29,8,0,815.0,84.0,1.7,23.2,553.0,405.46,304.11
2018,5,29,8,15,831.5,86.0,1.7,23.8,599.0,460.67,348.37
2018,5,29,8,30,848.0,88.0,1.7,24.4,645.0,513.52,389.42
2018,5,29,8,45,860.0,90.5,1.7,24.95,687.5,564.7,427.92
2018,5,29,9,0,872.0,93.0,1.7,25.5,730.0,615.59,464.88
2018,5,29,9,15,884.0,94.0,1.75,26.0,768.5,664.52,499.73
2018,5,29,9,30,896.0,95.0,1.8,26.5,807.0,712.67,532.2
2018,5,29,9,45,906.0,95.0,1.85,26.95,840.5,757.39,560.69
2018,5,29,10,0,916.0,95.0,1.9,27.4,874.0,800.68,587.86
2018,5,29,10,15,921.5,96.0,1.95,27.75,900.5,839.68,612.09
2018,5,29,10,30,927.0,97.0,2.0,28.1,927.0,876.54,634.73
2018,5,29,10,45,931.0,97.5,2.05,28.45,946.5,909.29,654.55
2018,5,29,11,0,935.0,98.0,2.1,28.8,966.0,939.49,672.65
2018,5,29,11,15,937.5,98.5,2.2,28.9,979.0,965.59,689.29
2018,5,29,11,30,940.0,99.0,2.3,29.0,992.0,988.82,704.17
2018,5,29,11,45,941.0,100.0,2.4,29.15,998.0,1008.11,716.49
2018,5,29,12,0,942.0,101.0,2.5,29.3,1004.0,1024.28,726.95
2018,5,29,12,15,940.0,102.5,2.65,29.25,1002.0,1034.82,735.05
2018,5,29,12,30,938.0,104.0,2.8,29.2,1000.0,1042.07,741.22
2018,5,29,12,45,934.0,105.0,2.95,29.2,990.0,1043.51,743.67
2018,5,29,13,0,930.0,106.0,3.1,29.2,980.0,1041.63,744.12
2018,5,29,13,15,928.0,105.5,3.2,29.0,964.5,1036.9,743.03
2018,5,29,13,30,926.0,105.0,3.3,28.8,949.0,1028.88,739.92
2018,5,29,13,45,922.5,104.0,3.45,28.6,926.5,1015.62,733.89
2018,5,29,14,0,919.0,103.0,3.6,28.4,904.0,999.21,725.81
2018,5,29,14,15,913.5,102.0,3.7,28.1,875.0,977.83,714.42
2018,5,29,14,30,908.0,101.0,3.8,27.8,846.0,953.58,701.07
2018,5,29,14,45,900.0,99.0,3.9,27.5,810.5,923.24,683.54
2018,5,29,15,0,892.0,97.0,4.0,27.2,775.0,890.43,664.18
2018,5,29,15,15,881.0,95.0,4.0,27.2,734.0,852.78,640.02
2018,5,29,15,30,870.0,93.0,4.0,27.2,693.0,813.22,614.36
2018,5,29,15,45,857.0,90.5,4.05,26.35,649.0,769.86,587.94
2018,5,29,16,0,844.0,88.0,4.1,25.5,605.0,725.18,559.99
2018,5,29,16,15,827.0,85.0,4.15,24.95,557.5,679.34,529.93
2018,5,29,16,30,810.0,82.0,4.2,24.4,510.0,629.46,495.25
2018,5,29,16,45,785.0,79.5,4.2,23.85,460.0,574.98,454.84
2018,5,29,17,0,760.0,77.0,4.2,23.3,410.0,521.22,413.67
2018,5,29,17,15,725.0,73.0,4.2,22.55,358.5,461.67,366.92
2018,5,29,17,30,690.0,69.0,4.2,21.8,307.0,405.48,321.14
2018,5,29,17,45,640.5,64.0,4.2,21.05,257.0,343.78,269.56
2018,5,29,18,0,591.0,59.0,4.2,20.3,207.0,286.47,220.08
2018,5,29,18,15,516.0,52.0,4.15,19.5,160.5,223.77,165.91
2018,5,29,18,30,441.0,45.0,4.1,18.7,114.0,168.71,118.01
2018,5,29,18,45,325.5,36.0,4.05,17.9,77.0,111.24,69.84
2018,5,29,19,0,210.0,27.0,4.0,17.1,40.0,63.32,14.59
2018,5,29,19,15,110.0,14.5,4.0,16.6,21.0,25.08,0.0
2018,5,29,19,30,10.0,2.0,4.0,16.1,2.0,0.0,0.0
2018,5,29,19,45,5.0,1.0,3.95,15.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,7.5,5.0,4.4,12.0,5.0,0.0,0.0
2018,5,30,5,0,15.0,10.0,4.5,12.1,10.0,9.83,0.0
2018,5,30,5,15,53.5,24.5,4.55,12.3,30.0,21.63,6.2
2018,5,30,5,30,92.0,39.0,4.6,12.5,50.0,32.06,21.68
2018,5,30,5,45,123.0,57.0,4.65,12.75,78.5,45.89,34.81
2018,5,30,6,0,154.0,75.0,4.7,13.0,107.0,59.23,47.18
2018,5,30,6,15,188.0,92.0,4.75,13.25,142.0,79.0,58.02
2018,5,30,6,30,222.0,109.0,4.8,13.5,177.0,108.33,77.91
2018,5,30,6,45,133.0,121.0,4.85,13.75,164.0,124.55,94.29
2018,5,30,7,0,44.0,133.0,4.9,14.0,151.0,130.26,102.83
2018,5,30,7,15,24.5,135.0,4.9,14.25,145.0,131.28,104.24
2018,5,30,7,30,5.0,137.0,4.9,14.5,139.0,131.85,104.97
2018,5,30,7,45,113.0,183.0,4.95,14.75,247.5,207.34,164.93
2018,5,30,8,0,221.0,229.0,5.0,15.0,356.0,296.35,236.12
2018,5,30,8,15,289.0,245.5,5.0,15.25,426.5,355.85,283.89
2018,5,30,8,30,357.0,262.0,5.0,15.5,497.0,422.05,336.76
2018,5,30,8,45,381.5,273.5,5.0,15.75,539.5,465.92,371.53
2018,5,30,9,0,406.0,285.0,5.0,16.0,582.0,510.4,406.32
2018,5,30,9,15,436.5,288.0,5.0,16.35,622.5,554.07,440.0
2018,5,30,9,30,467.0,291.0,5.0,16.7,663.0,599.56,474.57
2018,5,30,9,45,427.5,300.0,5.0,17.1,651.0,600.94,474.23
2018,5,30,10,0,388.0,309.0,5.0,17.5,639.0,598.25,470.74
2018,5,30,10,15,362.0,343.0,5.0,17.9,658.5,625.48,489.11
2018,5,30,10,30,336.0,377.0,5.0,18.3,678.0,650.94,505.7
2018,5,30,10,45,334.0,367.5,5.05,18.7,672.0,652.93,506.53
2018,5,30,11,0,332.0,358.0,5.1,19.1,666.0,653.61,506.51
2018,5,30,11,15,396.5,368.0,5.15,19.35,741.0,736.53,567.75
2018,5,30,11,30,461.0,378.0,5.2,19.6,816.0,818.74,627.1
2018,5,30,11,45,411.0,404.0,5.25,19.8,796.0,807.56,616.65
2018,5,30,12,0,361.0,430.0,5.3,20.0,776.0,790.02,602.21
2018,5,30,12,15,454.0,387.0,5.35,20.0,821.5,849.74,648.26
2018,5,30,12,30,547.0,344.0,5.4,20.0,867.0,905.05,690.53
2018,5,30,12,45,525.0,353.5,5.45,20.0,851.5,897.15,684.44
2018,5,30,13,0,503.0,363.0,5.5,20.0,836.0,887.15,677.24
2018,5,30,13,15,678.0,258.5,5.55,19.9,884.0,955.92,732.9
2018,5,30,13,30,853.0,154.0,5.6,19.8,932.0,1013.59,774.03
2018,5,30,13,45,864.5,144.0,5.6,19.65,915.0,1000.66,765.86
2018,5,30,14,0,876.0,134.0,5.6,19.5,898.0,990.49,760.13
2018,5,30,14,15,869.5,132.0,5.6,19.3,868.5,968.07,745.99
2018,5,30,14,30,863.0,130.0,5.6,19.1,839.0,942.93,729.98
2018,5,30,14,45,853.5,127.5,5.65,18.9,803.5,917.09,713.75
2018,5,30,15,0,844.0,125.0,5.7,18.7,768.0,883.65,691.94
2018,5,30,15,15,830.5,123.5,5.7,18.7,727.5,845.78,665.98
2018,5,30,15,30,817.0,122.0,5.7,18.7,687.0,806.26,638.62
2018,5,30,15,45,799.0,120.0,5.75,18.1,642.0,761.24,608.53
2018,5,30,16,0,781.0,118.0,5.8,17.5,597.0,715.36,577.25
2018,5,30,16,15,754.0,116.5,5.75,17.1,548.5,665.05,540.5
2018,5,30,16,30,727.0,115.0,5.7,16.7,500.0,613.28,500.81
2018,5,30,16,45,693.5,111.0,5.7,16.3,449.0,555.52,455.58
2018,5,30,17,0,660.0,107.0,5.7,15.9,398.0,499.4,410.48
2018,5,30,17,15,612.0,103.0,5.6,15.45,346.5,437.69,359.55
2018,5,30,17,30,564.0,99.0,5.5,15.0,295.0,379.6,310.37
2018,5,30,17,45,456.5,89.0,5.45,14.5,231.0,292.72,237.08
2018,5,30,18,0,349.0,79.0,5.4,14.0,167.0,218.72,173.88
2018,5,30,18,15,288.5,68.5,5.25,13.6,130.5,169.9,130.85
2018,5,30,18,30,228.0,58.0,5.1,13.2,94.0,127.44,93.53
2018,5,30,18,45,149.5,43.5,4.95,12.8,64.0,80.94,53.97
2018,5,30,19,0,71.0,29.0,4.8,12.4,34.0,43.53,12.32
2018,5,30,19,15,36.0,15.0,4.8,12.25,17.5,18.34,0.0
2018,5,30,19,30,1.0,1.0,4.8,12.1,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,4.75,11.95,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,3.95,11.35,6.5,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.0,11.4,13.0,11.8,0.0
2018,5,31,5,15,97.0,30.0,4.0,11.65,40.5,24.79,8.55
2018,5,31,5,30,172.0,48.0,4.0,11.9,68.0,38.91,27.64
2018,5,31,5,45,262.0,61.0,4.05,12.2,108.0,46.37,35.33
2018,5,31,6,0,352.0,74.0,4.1,12.5,148.0,54.81,43.35
2018,5,31,6,15,419.0,83.5,4.1,12.85,194.5,75.07,49.97
2018,5,31,6,30,486.0,93.0,4.1,13.2,241.0,113.37,71.74
2018,5,31,6,45,536.5,99.5,4.1,13.55,290.5,154.12,101.32
2018,5,31,7,0,587.0,106.0,4.1,13.9,340.0,200.05,138.79
2018,5,31,7,15,626.5,110.0,4.05,14.35,390.5,246.56,179.08
2018,5,31,7,30,666.0,114.0,4.0,14.8,441.0,297.23,223.46
2018,5,31,7,45,697.5,117.0,3.95,15.25,491.0,348.09,268.02
2018,5,31,8,0,729.0,120.0,3.9,15.7,541.0,401.77,314.08
2018,5,31,8,15,753.0,122.0,3.85,16.1,588.0,453.67,357.83
2018,5,31,8,30,777.0,124.0,3.8,16.5,635.0,509.11,403.07
2018,5,31,8,45,797.0,124.0,3.75,16.9,678.5,559.39,443.21
2018,5,31,9,0,817.0,124.0,3.7,17.3,722.0,610.28,482.68
2018,5,31,9,15,832.5,124.5,3.75,17.65,761.0,659.04,519.85
2018,5,31,9,30,848.0,125.0,3.8,18.0,800.0,708.01,556.27
2018,5,31,9,45,861.5,124.0,3.8,18.35,834.0,752.53,587.0
2018,5,31,10,0,875.0,123.0,3.8,18.7,868.0,796.0,616.27
2018,5,31,10,15,881.5,124.0,3.85,18.95,894.5,834.45,642.11
2018,5,31,10,30,888.0,125.0,3.9,19.2,921.0,870.94,666.4
2018,5,31,10,45,893.0,126.0,3.95,19.4,941.5,903.99,688.27
2018,5,31,11,0,898.0,127.0,4.0,19.6,962.0,934.67,708.42
2018,5,31,11,15,900.5,127.5,4.05,19.75,974.5,960.03,725.02
2018,5,31,11,30,903.0,128.0,4.1,19.9,987.0,982.64,739.78
2018,5,31,11,45,904.0,129.0,4.15,20.05,993.0,1001.44,752.02
2018,5,31,12,0,905.0,130.0,4.2,20.2,999.0,1017.27,762.33
2018,5,31,12,15,901.0,133.0,4.2,20.2,996.5,1027.12,768.84
2018,5,31,12,30,897.0,136.0,4.2,20.2,994.0,1033.81,773.38
2018,5,31,12,45,888.5,139.5,4.2,20.25,982.5,1033.35,773.11
2018,5,31,13,0,880.0,143.0,4.2,20.3,971.0,1029.75,770.89
2018,5,31,13,15,876.5,142.0,4.15,20.3,954.5,1023.48,766.86
2018,5,31,13,30,873.0,141.0,4.1,20.3,938.0,1014.11,760.87
2018,5,31,13,45,868.0,139.0,4.1,20.3,914.5,999.2,751.56
2018,5,31,14,0,863.0,137.0,4.1,20.3,891.0,981.33,740.37
2018,5,31,14,15,855.5,135.0,4.1,20.2,861.0,958.24,725.95
2018,5,31,14,30,848.0,133.0,4.1,20.1,831.0,937.89,713.45
2018,5,31,14,45,839.0,131.0,4.1,20.0,796.5,908.14,694.41
2018,5,31,15,0,830.0,129.0,4.1,19.9,762.0,876.12,673.75
2018,5,31,15,15,816.5,126.5,4.1,19.9,721.0,837.63,648.13
2018,5,31,15,30,803.0,124.0,4.1,19.9,680.0,797.53,621.16
2018,5,31,15,45,786.0,120.5,4.1,19.5,635.0,752.22,591.04
2018,5,31,16,0,769.0,117.0,4.1,19.1,590.0,706.0,559.78
2018,5,31,16,15,748.0,113.0,4.1,18.8,542.5,657.62,525.58
2018,5,31,16,30,727.0,109.0,4.1,18.5,495.0,607.35,488.14
2018,5,31,16,45,699.5,103.5,4.1,18.2,445.0,551.69,445.55
2018,5,31,17,0,672.0,98.0,4.1,17.9,395.0,497.15,402.63
2018,5,31,17,15,633.5,92.5,4.05,17.5,345.0,438.29,355.09
2018,5,31,17,30,595.0,87.0,4.0,17.1,295.0,382.19,308.39
2018,5,31,17,45,541.5,80.0,4.0,16.65,246.0,321.24,256.72
2018,5,31,18,0,488.0,73.0,4.0,16.2,197.0,265.14,207.9
2018,5,31,18,15,410.0,64.0,3.85,15.65,152.5,203.32,154.33
2018,5,31,18,30,332.0,55.0,3.7,15.1,108.0,151.41,109.24
2018,5,31,18,45,229.0,41.5,3.55,14.55,72.5,97.85,64.32
2018,5,31,19,0,126.0,28.0,3.4,14.0,37.0,52.59,17.15
2018,5,31,19,15,64.5,15.0,3.35,13.65,19.5,21.28,0.0
2018,5,31,19,30,3.0,2.0,3.3,13.3,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.2,13.0,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,60.0,13.0,1.7,11.1,15.0,12.78,0.0
2018,6,1,5,15,167.5,27.0,1.7,11.75,44.0,21.21,6.94
2018,6,1,5,30,275.0,41.0,1.7,12.4,73.0,31.59,21.42
2018,6,1,5,45,365.5,50.5,1.7,13.0,114.5,38.38,28.25
2018,6,1,6,0,456.0,60.0,1.7,13.6,156.0,43.61,33.27
2018,6,1,6,15,518.0,66.5,1.6,14.25,203.5,63.91,38.06
2018,6,1,6,30,580.0,73.0,1.5,14.9,251.0,103.99,59.54
2018,6,1,6,45,624.5,78.5,1.4,15.55,301.5,147.76,91.1
2018,6,1,7,0,669.0,84.0,1.3,16.2,352.0,196.46,130.61
2018,6,1,7,15,701.5,88.0,1.25,16.9,402.0,245.69,172.79
2018,6,1,7,30,734.0,92.0,1.2,17.6,452.0,300.83,219.91
2018,6,1,7,45,759.0,94.5,1.2,18.3,501.0,352.16,263.67
2018,6,1,8,0,784.0,97.0,1.2,19.0,550.0,405.56,307.89
2018,6,1,8,15,803.0,99.5,1.15,19.7,596.5,458.04,349.85
2018,6,1,8,30,822.0,102.0,1.1,20.4,643.0,511.48,390.9
2018,6,1,8,45,837.0,103.5,1.05,21.1,686.0,564.45,429.96
2018,6,1,9,0,852.0,105.0,1.0,21.8,729.0,615.13,465.9
2018,6,1,9,15,865.0,106.0,1.0,22.25,768.0,663.82,500.07
2018,6,1,9,30,878.0,107.0,1.0,22.7,807.0,711.85,532.33
2018,6,1,9,45,889.5,106.5,1.05,23.2,840.5,756.48,560.52
2018,6,1,10,0,901.0,106.0,1.1,23.7,874.0,799.84,587.5
2018,6,1,10,15,907.0,107.0,1.15,24.05,900.5,838.72,611.57
2018,6,1,10,30,913.0,108.0,1.2,24.4,927.0,875.55,634.12
2018,6,1,10,45,917.5,108.5,1.25,24.75,947.0,908.36,653.93
2018,6,1,11,0,922.0,109.0,1.3,25.1,967.0,938.68,672.1
2018,6,1,11,15,925.0,109.5,1.4,25.35,980.0,965.01,688.71
2018,6,1,11,30,928.0,110.0,1.5,25.6,993.0,988.52,703.6
2018,6,1,11,45,929.5,109.5,1.6,25.85,998.5,1006.67,715.2
2018,6,1,12,0,931.0,109.0,1.7,26.1,1004.0,1021.76,724.99
2018,6,1,12,15,930.5,109.0,1.85,26.25,1002.0,1032.25,732.98
2018,6,1,12,30,930.0,109.0,2.0,26.4,1000.0,1039.51,739.04
2018,6,1,12,45,927.5,109.5,2.1,26.55,990.5,1042.02,741.57
2018,6,1,13,0,925.0,110.0,2.2,26.7,981.0,1041.24,742.16
2018,6,1,13,15,922.0,109.0,2.3,26.75,964.5,1035.15,739.8
2018,6,1,13,30,919.0,108.0,2.4,26.8,948.0,1025.79,735.48
2018,6,1,13,45,914.0,107.0,2.5,26.85,924.5,1011.27,727.92
2018,6,1,14,0,909.0,106.0,2.6,26.9,901.0,993.67,718.42
2018,6,1,14,15,902.5,104.0,2.7,26.8,871.0,970.6,705.79
2018,6,1,14,30,896.0,102.0,2.8,26.7,841.0,944.72,691.24
2018,6,1,14,45,887.0,100.5,2.9,26.65,805.5,914.44,673.52
2018,6,1,15,0,878.0,99.0,3.0,26.6,770.0,881.79,654.03
2018,6,1,15,15,866.0,97.5,3.0,26.6,729.5,844.39,630.35
2018,6,1,15,30,854.0,96.0,3.0,26.6,689.0,805.19,605.24
2018,6,1,15,45,839.0,93.5,3.1,26.15,644.0,760.97,577.9
2018,6,1,16,0,824.0,91.0,3.2,25.7,599.0,719.16,551.71
2018,6,1,16,15,805.0,88.0,3.25,25.3,551.5,669.33,518.81
2018,6,1,16,30,786.0,85.0,3.3,24.9,504.0,619.18,483.98
2018,6,1,16,45,760.5,82.0,3.3,24.55,454.5,564.98,443.91
2018,6,1,17,0,735.0,79.0,3.3,24.2,405.0,511.59,403.21
2018,6,1,17,15,701.5,75.0,3.3,23.5,355.0,454.03,358.51
2018,6,1,17,30,668.0,71.0,3.3,22.8,305.0,399.75,314.74
2018,6,1,17,45,620.0,65.0,3.25,22.1,255.5,338.62,264.17
2018,6,1,18,0,572.0,59.0,3.2,21.4,206.0,281.75,215.62
2018,6,1,18,15,500.5,52.5,3.1,20.55,160.5,221.49,163.98
2018,6,1,18,30,429.0,46.0,3.0,19.7,115.0,168.47,118.13
2018,6,1,18,45,321.5,36.0,2.85,18.8,78.0,111.87,71.09
2018,6,1,19,0,214.0,26.0,2.7,17.9,41.0,64.45,22.45
2018,6,1,19,15,113.0,14.0,2.65,17.45,21.5,25.36,0.0
2018,6,1,19,30,12.0,2.0,2.6,17.0,2.0,0.0,0.0
2018,6,1,19,45,6.0,1.0,2.55,16.55,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
