Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,0,854.0,93.0,3.2,26.5,636.0,751.82,572.02
2018,6,21,16,15,836.0,90.5,3.2,26.15,588.5,706.2,542.36
2018,6,21,16,30,818.0,88.0,3.2,25.8,541.0,656.48,508.94
2018,6,21,16,45,794.0,84.5,3.2,25.5,490.5,601.6,469.11
2018,6,21,17,0,770.0,81.0,3.2,25.2,440.0,547.27,428.49
2018,6,21,17,15,738.5,77.0,3.15,24.55,389.0,489.17,384.13
2018,6,21,17,30,707.0,73.0,3.1,23.9,338.0,432.9,339.65
2018,6,21,17,45,663.0,68.0,3.05,23.25,287.5,373.22,291.04
2018,6,21,18,0,619.0,63.0,3.0,22.6,237.0,316.24,243.1
2018,6,21,18,15,554.0,56.5,2.85,21.7,189.5,254.53,190.75
2018,6,21,18,30,489.0,50.0,2.7,20.8,142.0,199.25,143.04
2018,6,21,18,45,390.5,41.5,2.55,19.9,101.5,140.81,94.24
2018,6,21,19,0,292.0,33.0,2.4,19.0,61.0,92.8,53.09
2018,6,21,19,15,171.5,20.5,2.35,18.5,35.0,44.5,0.0
2018,6,21,19,30,51.0,8.0,2.3,18.0,9.0,11.72,0.0
2018,6,21,19,45,25.5,4.0,2.3,17.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.5,14.3,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.5,14.7,16.0,12.78,0.0
2018,6,22,5,15,218.5,25.5,1.5,15.45,47.5,20.4,7.01
2018,6,22,5,30,344.0,38.0,1.5,16.2,79.0,29.69,19.5
2018,6,22,5,45,431.5,46.0,1.5,17.0,121.5,34.06,24.03
2018,6,22,6,0,519.0,54.0,1.5,17.8,164.0,38.2,27.96
2018,6,22,6,15,578.0,59.5,1.45,18.5,212.0,57.26,31.77
2018,6,22,6,30,637.0,65.0,1.4,19.2,260.0,98.81,52.56
2018,6,22,6,45,678.0,70.0,1.35,19.9,311.0,144.1,84.29
2018,6,22,7,0,719.0,75.0,1.3,20.6,362.0,196.72,126.27
2018,6,22,7,15,748.5,79.0,1.25,21.55,413.0,247.07,168.67
2018,6,22,7,30,778.0,83.0,1.2,22.5,464.0,300.41,213.71
2018,6,22,7,45,801.0,86.0,1.15,23.4,513.5,353.37,257.91
2018,6,22,8,0,824.0,89.0,1.1,24.3,563.0,408.19,302.17
2018,6,22,8,15,841.0,91.5,1.1,25.15,610.0,461.46,344.03
2018,6,22,8,30,858.0,94.0,1.1,26.0,657.0,518.02,386.58
2018,6,22,8,45,871.5,96.0,1.05,26.85,700.5,569.85,423.87
2018,6,22,9,0,885.0,98.0,1.0,27.7,744.0,621.58,459.52
2018,6,22,9,15,893.5,100.5,1.0,28.4,782.5,670.21,492.36
2018,6,22,9,30,902.0,103.0,1.0,29.1,821.0,717.82,523.08
2018,6,22,9,45,907.5,106.0,1.05,29.75,854.0,762.5,550.17
2018,6,22,10,0,913.0,109.0,1.1,30.4,887.0,805.5,575.78
2018,6,22,10,15,919.5,109.5,1.15,30.85,914.5,845.04,599.3
2018,6,22,10,30,926.0,110.0,1.2,31.3,942.0,882.59,621.34
2018,6,22,10,45,930.5,110.5,1.25,31.75,962.5,916.24,640.77
2018,6,22,11,0,935.0,111.0,1.3,32.2,983.0,947.42,658.58
2018,6,22,11,15,936.5,111.5,1.45,32.35,995.5,973.25,675.32
2018,6,22,11,30,938.0,112.0,1.6,32.5,1008.0,996.22,690.36
2018,6,22,11,45,939.5,112.5,1.7,32.65,1015.0,1016.24,702.96
2018,6,22,12,0,941.0,113.0,1.8,32.8,1022.0,1033.22,713.81
2018,6,22,12,15,939.0,114.0,1.95,32.85,1020.5,1044.15,722.02
2018,6,22,12,30,937.0,115.0,2.1,32.9,1019.0,1051.86,728.38
2018,6,22,12,45,933.5,116.0,2.2,32.9,1010.0,1054.82,731.48
2018,6,22,13,0,930.0,117.0,2.3,32.9,1001.0,1054.51,732.71
2018,6,22,13,15,925.5,116.5,2.4,32.85,984.5,1048.4,730.64
2018,6,22,13,30,921.0,116.0,2.5,32.8,968.0,1039.07,726.68
2018,6,22,13,45,916.5,114.5,2.6,32.75,945.0,1025.52,720.16
2018,6,22,14,0,912.0,113.0,2.7,32.7,922.0,1008.87,711.73
2018,6,22,14,15,905.5,112.0,2.75,32.6,893.5,987.82,700.23
2018,6,22,14,30,899.0,111.0,2.8,32.5,865.0,963.94,686.94
2018,6,22,14,45,890.5,109.0,2.9,32.35,830.0,934.49,670.53
2018,6,22,15,0,882.0,107.0,3.0,32.2,795.0,902.6,652.37
2018,6,22,15,15,871.0,105.0,3.0,32.2,755.5,866.29,630.05
2018,6,22,15,30,860.0,103.0,3.0,32.2,716.0,828.05,606.29
2018,6,22,15,45,846.0,100.0,3.0,31.7,671.5,784.64,579.98
2018,6,22,16,0,832.0,97.0,3.0,31.2,627.0,743.57,554.85
2018,6,22,16,15,814.0,94.5,3.0,30.8,580.0,695.26,523.97
2018,6,22,16,30,796.0,92.0,3.0,30.4,533.0,646.46,491.7
2018,6,22,16,45,771.5,88.0,3.0,29.95,483.0,591.67,453.0
2018,6,22,17,0,747.0,84.0,3.0,29.5,433.0,537.52,413.54
2018,6,22,17,15,714.0,80.0,2.95,28.7,382.5,479.68,370.4
2018,6,22,17,30,681.0,76.0,2.9,27.9,332.0,424.95,328.08
2018,6,22,17,45,635.0,71.0,2.85,27.1,282.0,364.65,280.08
2018,6,22,18,0,589.0,66.0,2.8,26.3,232.0,308.26,233.66
2018,6,22,18,15,523.0,59.5,2.7,25.3,185.5,247.69,183.29
2018,6,22,18,30,457.0,53.0,2.6,24.3,139.0,193.63,137.54
2018,6,22,18,45,358.0,43.5,2.5,23.3,99.0,135.61,90.04
2018,6,22,19,0,259.0,34.0,2.4,22.3,59.0,88.01,50.21
2018,6,22,19,15,150.0,21.0,2.4,21.8,33.5,42.47,0.0
2018,6,22,19,30,41.0,8.0,2.4,21.3,8.0,10.98,0.0
2018,6,22,19,45,20.5,4.0,2.4,20.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,23,4,45,54.0,6.5,1.7,18.3,8.0,0.0,0.0
2018,6,23,5,0,108.0,13.0,1.7,18.6,16.0,12.78,0.0
2018,6,23,5,15,241.0,24.0,1.75,19.3,47.5,18.95,5.69
2018,6,23,5,30,374.0,35.0,1.8,20.0,79.0,26.81,16.72
2018,6,23,5,45,460.5,42.0,1.9,20.75,121.5,30.46,20.52
2018,6,23,6,0,547.0,49.0,2.0,21.5,164.0,33.93,23.79
2018,6,23,6,15,603.5,54.0,2.0,22.1,212.0,52.8,27.42
2018,6,23,6,30,660.0,59.0,2.0,22.7,260.0,97.9,50.34
2018,6,23,6,45,699.0,63.0,2.0,23.3,310.5,142.98,81.46
2018,6,23,7,0,738.0,67.0,2.0,23.9,361.0,192.41,120.72
2018,6,23,7,15,766.5,70.5,2.0,24.6,411.5,243.06,163.51
2018,6,23,7,30,795.0,74.0,2.0,25.3,462.0,296.57,209.04
2018,6,23,7,45,816.5,76.0,2.0,26.05,511.0,348.96,253.33
2018,6,23,8,0,838.0,78.0,2.0,26.8,560.0,406.14,300.04
2018,6,23,8,15,854.5,80.5,2.0,27.55,607.0,459.59,342.59
2018,6,23,8,30,871.0,83.0,2.0,28.3,654.0,513.69,384.11
2018,6,23,8,45,884.0,84.0,2.05,29.0,697.0,564.88,422.39
2018,6,23,9,0,897.0,85.0,2.1,29.7,740.0,615.89,459.25
2018,6,23,9,15,905.0,87.5,2.1,30.35,778.0,664.7,493.18
2018,6,23,9,30,913.0,90.0,2.1,31.0,816.0,712.42,524.53
2018,6,23,9,45,920.0,92.0,2.1,31.65,850.0,757.65,552.22
2018,6,23,10,0,927.0,94.0,2.1,32.3,884.0,801.3,578.36
2018,6,23,10,15,933.0,95.0,2.1,32.75,911.5,841.39,602.24
2018,6,23,10,30,939.0,96.0,2.1,33.2,939.0,879.43,624.49
2018,6,23,10,45,944.0,96.5,2.1,33.65,960.5,913.88,644.2
2018,6,23,11,0,949.0,97.0,2.1,34.1,982.0,945.86,662.19
2018,6,23,11,15,952.5,98.0,2.15,34.35,997.0,974.35,678.94
2018,6,23,11,30,956.0,99.0,2.2,34.6,1012.0,1000.02,693.95
2018,6,23,11,45,958.0,98.5,2.25,34.85,1019.0,1019.83,705.39
2018,6,23,12,0,960.0,98.0,2.3,35.1,1026.0,1036.55,715.05
2018,6,23,12,15,959.5,99.0,2.35,35.2,1025.5,1049.14,722.75
2018,6,23,12,30,959.0,100.0,2.4,35.3,1025.0,1058.48,728.59
2018,6,23,12,45,956.5,101.0,2.45,35.4,1017.0,1062.5,731.36
2018,6,23,13,0,954.0,102.0,2.5,35.5,1009.0,1063.18,732.25
2018,6,23,13,15,953.0,100.5,2.55,35.55,994.5,1059.43,730.75
2018,6,23,13,30,952.0,99.0,2.6,35.6,980.0,1052.31,727.34
2018,6,23,13,45,947.5,99.0,2.6,35.6,958.0,1039.99,720.51
2018,6,23,14,0,943.0,99.0,2.6,35.6,936.0,1024.47,711.86
2018,6,23,14,15,937.5,97.5,2.6,35.5,907.0,1003.32,700.09
2018,6,23,14,30,932.0,96.0,2.6,35.4,878.0,979.19,686.54
2018,6,23,14,45,924.5,94.0,2.6,35.35,843.0,949.87,669.58
2018,6,23,15,0,917.0,92.0,2.6,35.3,808.0,917.95,650.92
2018,6,23,15,15,906.5,90.5,2.6,35.3,768.0,881.57,629.16
2018,6,23,15,30,896.0,89.0,2.6,35.3,728.0,843.14,605.91
2018,6,23,15,45,880.5,88.0,2.55,34.9,683.0,799.45,579.59
2018,6,23,16,0,865.0,87.0,2.5,34.5,638.0,754.5,552.08
2018,6,23,16,15,839.0,87.5,2.45,34.1,588.5,702.66,519.4
2018,6,23,16,30,813.0,88.0,2.4,33.7,539.0,654.03,488.15
2018,6,23,16,45,779.5,87.0,2.35,33.3,487.0,596.11,447.77
2018,6,23,17,0,746.0,86.0,2.3,32.9,435.0,539.55,407.22
2018,6,23,17,15,700.5,84.5,2.2,31.85,382.0,478.88,363.18
2018,6,23,17,30,655.0,83.0,2.1,30.8,329.0,420.29,319.2
2018,6,23,17,45,592.0,79.0,2.0,29.75,276.5,354.78,268.62
2018,6,23,18,0,529.0,75.0,1.9,28.7,224.0,294.85,220.91
2018,6,23,18,15,456.0,67.0,1.85,27.6,177.5,233.27,171.15
2018,6,23,18,30,383.0,59.0,1.8,26.5,131.0,178.0,125.83
2018,6,23,18,45,289.0,46.0,1.75,25.35,91.5,121.74,80.74
2018,6,23,19,0,195.0,33.0,1.7,24.2,52.0,75.61,43.15
2018,6,23,19,15,113.5,20.0,1.75,23.65,29.5,36.93,0.0
2018,6,23,19,30,32.0,7.0,1.8,23.1,7.0,9.33,0.0
2018,6,23,19,45,16.0,3.5,1.85,22.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,20.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,4,45,22.0,5.0,2.25,16.5,5.5,0.0,0.0
2018,6,24,5,0,44.0,10.0,2.3,16.6,11.0,9.83,0.0
2018,6,24,5,15,113.0,25.5,2.4,17.05,36.5,19.92,6.09
2018,6,24,5,30,182.0,41.0,2.5,17.5,62.0,31.56,20.87
2018,6,24,5,45,247.0,56.5,2.55,17.9,100.0,42.65,31.31
2018,6,24,6,0,312.0,72.0,2.6,18.3,138.0,53.2,40.93
2018,6,24,6,15,365.0,86.0,2.6,18.9,182.5,73.29,49.33
2018,6,24,6,30,418.0,100.0,2.6,19.5,227.0,110.64,70.77
2018,6,24,6,45,461.0,111.0,2.65,20.05,274.5,150.07,98.59
2018,6,24,7,0,504.0,122.0,2.7,20.6,322.0,194.22,133.19
2018,6,24,7,15,537.5,131.0,2.7,21.2,370.0,239.03,170.25
2018,6,24,7,30,571.0,140.0,2.7,21.8,418.0,287.32,210.6
2018,6,24,7,45,597.5,146.5,2.75,22.35,464.5,334.07,249.8
2018,6,24,8,0,624.0,153.0,2.8,22.9,511.0,383.3,290.29
2018,6,24,8,15,645.0,159.0,2.85,23.35,556.0,431.87,329.57
2018,6,24,8,30,666.0,165.0,2.9,23.8,601.0,481.91,368.97
2018,6,24,8,45,683.5,170.5,3.0,24.2,644.0,530.82,406.72
2018,6,24,9,0,701.0,176.0,3.1,24.6,687.0,580.42,444.03
2018,6,24,9,15,733.5,170.0,3.15,24.9,730.0,629.29,480.37
2018,6,24,9,30,766.0,164.0,3.2,25.2,773.0,680.6,517.67
2018,6,24,9,45,800.0,154.0,3.3,25.5,813.5,728.78,552.39
2018,6,24,10,0,834.0,144.0,3.4,25.8,854.0,777.71,585.34
2018,6,24,10,15,839.0,147.5,3.45,25.9,881.0,816.82,611.21
2018,6,24,10,30,844.0,151.0,3.5,26.0,908.0,854.1,635.7
2018,6,24,10,45,845.5,154.0,3.55,26.1,927.5,885.87,656.33
2018,6,24,11,0,847.0,157.0,3.6,26.2,947.0,915.29,675.34
2018,6,24,11,15,845.5,161.5,3.6,26.2,959.5,940.98,691.81
2018,6,24,11,30,844.0,166.0,3.6,26.2,972.0,963.98,706.51
2018,6,24,11,45,841.0,169.5,3.6,26.15,977.5,981.81,717.98
2018,6,24,12,0,838.0,173.0,3.6,26.1,983.0,996.78,727.67
2018,6,24,12,15,840.5,172.0,3.6,26.05,983.5,1009.76,736.15
2018,6,24,12,30,843.0,171.0,3.6,26.0,984.0,1019.86,742.86
2018,6,24,12,45,845.5,167.5,3.6,25.9,977.5,1024.45,746.25
2018,6,24,13,0,848.0,164.0,3.6,25.8,971.0,1025.98,747.8
2018,6,24,13,15,839.5,166.5,3.6,25.7,954.5,1019.61,744.34
2018,6,24,13,30,831.0,169.0,3.6,25.6,938.0,1010.29,739.11
2018,6,24,13,45,818.5,171.0,3.55,25.5,913.5,993.65,728.84
2018,6,24,14,0,806.0,173.0,3.5,25.4,889.0,974.35,716.92
2018,6,24,14,15,795.5,172.5,3.55,25.15,860.0,951.88,704.04
2018,6,24,14,30,785.0,172.0,3.6,24.9,831.0,927.0,689.5
2018,6,24,14,45,770.5,171.0,3.6,24.7,796.0,895.71,670.11
2018,6,24,15,0,756.0,170.0,3.6,24.5,761.0,865.92,651.68
2018,6,24,15,15,742.0,166.5,3.6,24.5,721.5,828.89,627.59
2018,6,24,15,30,728.0,163.0,3.6,24.5,682.0,790.42,602.34
2018,6,24,15,45,709.5,158.0,3.7,23.9,638.0,745.52,574.02
2018,6,24,16,0,691.0,153.0,3.8,23.3,594.0,699.95,544.08
2018,6,24,16,15,669.0,147.5,3.8,22.9,547.5,650.9,509.57
2018,6,24,16,30,647.0,142.0,3.8,22.5,501.0,601.97,474.32
2018,6,24,16,45,620.0,134.5,3.8,22.1,452.5,548.13,434.47
2018,6,24,17,0,593.0,127.0,3.8,21.7,404.0,495.39,394.4
2018,6,24,17,15,556.5,118.5,3.75,21.2,355.0,437.85,349.5
2018,6,24,17,30,520.0,110.0,3.7,20.7,306.0,380.69,303.72
2018,6,24,17,45,475.0,100.0,3.65,20.15,259.0,323.67,256.88
2018,6,24,18,0,430.0,90.0,3.6,19.6,212.0,270.71,212.2
2018,6,24,18,15,371.0,77.5,3.45,19.05,168.0,214.61,164.42
2018,6,24,18,30,312.0,65.0,3.3,18.5,124.0,164.53,121.36
2018,6,24,18,45,239.0,49.5,3.15,18.0,87.0,114.16,78.99
2018,6,24,19,0,166.0,34.0,3.0,17.5,50.0,71.66,42.63
2018,6,24,19,15,96.0,20.0,2.95,17.1,28.0,34.83,0.0
2018,6,24,19,30,26.0,6.0,2.9,16.7,6.0,7.91,0.0
2018,6,24,19,45,13.0,3.0,2.85,16.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,29.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,25,5,0,59.0,12.0,3.0,13.8,14.0,11.8,0.0
2018,6,25,5,15,155.5,26.5,3.0,14.2,42.0,20.79,6.39
2018,6,25,5,30,252.0,41.0,3.0,14.6,70.0,31.62,21.16
2018,6,25,5,45,325.0,52.0,3.05,15.0,108.0,39.07,28.56
2018,6,25,6,0,398.0,63.0,3.1,15.4,146.0,46.16,35.22
2018,6,25,6,15,271.5,72.0,3.0,15.85,135.5,59.56,40.2
2018,6,25,6,30,145.0,81.0,2.9,16.3,125.0,78.61,55.34
2018,6,25,6,45,95.0,100.0,2.85,16.8,131.0,101.32,75.47
2018,6,25,7,0,45.0,119.0,2.8,17.3,137.0,118.08,91.28
2018,6,25,7,15,51.0,138.5,2.75,17.7,161.5,140.15,109.03
2018,6,25,7,30,57.0,158.0,2.7,18.1,186.0,163.01,127.3
2018,6,25,7,45,39.5,182.0,2.65,18.55,202.5,182.52,143.05
2018,6,25,8,0,22.0,206.0,2.6,19.0,219.0,203.36,159.3
2018,6,25,8,15,25.0,223.5,2.6,19.45,239.0,222.86,174.02
2018,6,25,8,30,28.0,241.0,2.6,19.9,259.0,240.02,186.74
2018,6,25,8,45,31.5,258.5,2.6,20.35,280.5,260.67,202.06
2018,6,25,9,0,35.0,276.0,2.6,20.8,302.0,281.72,217.53
2018,6,25,9,15,64.5,315.5,2.65,21.25,366.0,340.1,261.64
2018,6,25,9,30,94.0,355.0,2.7,21.7,430.0,401.38,307.06
2018,6,25,9,45,325.0,302.5,2.7,22.1,576.5,524.01,402.15
2018,6,25,10,0,556.0,250.0,2.7,22.5,723.0,665.72,507.77
2018,6,25,10,15,726.5,183.0,2.75,22.85,821.5,760.45,576.5
2018,6,25,10,30,897.0,116.0,2.8,23.2,920.0,862.78,644.9
2018,6,25,10,45,901.5,116.5,2.85,23.55,940.5,895.67,665.04
2018,6,25,11,0,906.0,117.0,2.9,23.9,961.0,926.19,684.06
2018,6,25,11,15,909.0,117.5,2.95,24.15,975.0,952.83,700.71
2018,6,25,11,30,912.0,118.0,3.0,24.4,989.0,976.77,715.58
2018,6,25,11,45,913.5,118.0,3.05,24.65,995.5,995.97,727.38
2018,6,25,12,0,915.0,118.0,3.1,24.9,1002.0,1012.23,737.35
2018,6,25,12,15,917.0,116.5,3.15,25.05,1002.0,1024.47,745.09
2018,6,25,12,30,919.0,115.0,3.2,25.2,1002.0,1033.61,750.94
2018,6,25,12,45,921.0,113.0,3.3,25.35,995.5,1039.08,754.96
2018,6,25,13,0,923.0,111.0,3.4,25.5,989.0,1041.31,757.02
2018,6,25,13,15,921.0,110.0,3.45,25.5,974.5,1037.3,755.21
2018,6,25,13,30,919.0,109.0,3.5,25.5,960.0,1030.05,751.44
2018,6,25,13,45,914.5,108.5,3.55,25.55,938.0,1017.64,744.28
2018,6,25,14,0,910.0,108.0,3.6,25.6,916.0,1002.15,735.19
2018,6,25,14,15,905.0,106.0,3.65,25.5,888.0,981.61,723.26
2018,6,25,14,30,900.0,104.0,3.7,25.4,860.0,958.17,709.42
2018,6,25,14,45,894.0,102.0,3.75,25.3,827.0,931.06,693.08
2018,6,25,15,0,888.0,100.0,3.8,25.2,794.0,901.36,674.92
2018,6,25,15,15,877.0,98.0,3.8,25.2,754.0,864.93,651.51
2018,6,25,15,30,866.0,96.0,3.8,25.2,714.0,826.56,626.6
2018,6,25,15,45,855.0,93.0,3.85,24.65,671.5,785.37,600.98
2018,6,25,16,0,844.0,90.0,3.9,24.1,629.0,742.65,573.82
2018,6,25,16,15,830.0,86.5,3.95,23.65,583.0,695.93,543.0
2018,6,25,16,30,816.0,83.0,4.0,23.2,537.0,651.41,513.21
2018,6,25,16,45,794.5,80.0,4.0,22.75,488.0,598.8,474.5
2018,6,25,17,0,773.0,77.0,4.0,22.3,439.0,546.5,434.83
2018,6,25,17,15,743.5,73.5,4.0,21.65,389.0,489.9,390.83
2018,6,25,17,30,714.0,70.0,4.0,21.0,339.0,434.91,346.57
2018,6,25,17,45,672.0,65.0,4.0,20.35,289.0,375.58,297.4
2018,6,25,18,0,630.0,60.0,4.0,19.7,239.0,318.87,248.84
2018,6,25,18,15,568.0,54.5,3.9,19.05,192.0,258.58,196.51
2018,6,25,18,30,506.0,49.0,3.8,18.4,145.0,204.37,148.64
2018,6,25,18,45,410.5,40.5,3.7,17.8,104.0,145.51,98.51
2018,6,25,19,0,315.0,32.0,3.6,17.2,63.0,96.81,56.21
2018,6,25,19,15,187.5,20.5,3.55,16.8,36.5,47.38,0.0
2018,6,25,19,30,60.0,9.0,3.5,16.4,10.0,13.51,0.0
2018,6,25,19,45,30.0,4.5,3.5,15.95,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,4,45,26.0,6.0,2.35,12.15,6.5,0.0,0.0
2018,6,26,5,0,52.0,12.0,2.4,12.4,13.0,11.8,0.0
2018,6,26,5,15,141.5,27.5,2.4,12.9,41.5,21.67,6.55
2018,6,26,5,30,231.0,43.0,2.4,13.4,70.0,33.32,22.69
2018,6,26,5,45,310.5,56.0,2.45,13.9,110.0,42.35,31.56
2018,6,26,6,0,390.0,69.0,2.5,14.4,150.0,50.94,39.59
2018,6,26,6,15,450.5,79.0,2.45,15.0,196.5,68.88,45.43
2018,6,26,6,30,511.0,89.0,2.4,15.6,243.0,108.06,66.39
2018,6,26,6,45,556.5,96.5,2.3,16.2,292.5,149.1,95.12
2018,6,26,7,0,602.0,104.0,2.2,16.8,342.0,195.3,131.86
2018,6,26,7,15,637.0,110.0,2.2,17.3,392.5,242.66,172.03
2018,6,26,7,30,672.0,116.0,2.2,17.8,443.0,293.7,215.82
2018,6,26,7,45,699.5,120.5,2.2,18.35,492.0,344.29,259.17
2018,6,26,8,0,727.0,125.0,2.2,18.9,541.0,397.34,303.6
2018,6,26,8,15,749.0,128.0,2.2,19.45,588.0,448.8,345.75
2018,6,26,8,30,771.0,131.0,2.2,20.0,635.0,503.91,389.33
2018,6,26,8,45,789.0,133.5,2.2,20.55,679.0,554.96,428.62
2018,6,26,9,0,807.0,136.0,2.2,21.1,723.0,606.54,467.08
2018,6,26,9,15,823.5,136.0,2.25,21.6,763.0,655.06,502.61
2018,6,26,9,30,840.0,136.0,2.3,22.1,803.0,703.44,537.12
2018,6,26,9,45,855.0,135.0,2.35,22.6,838.5,749.37,568.35
2018,6,26,10,0,870.0,134.0,2.4,23.1,874.0,794.16,597.26
2018,6,26,10,15,877.5,135.0,2.45,23.45,901.5,833.69,622.56
2018,6,26,10,30,885.0,136.0,2.5,23.8,929.0,871.4,646.43
2018,6,26,10,45,890.0,136.0,2.6,24.2,949.5,904.02,666.99
2018,6,26,11,0,895.0,136.0,2.7,24.6,970.0,934.33,685.96
2018,6,26,11,15,899.5,136.0,2.75,24.8,984.5,961.72,703.09
2018,6,26,11,30,904.0,136.0,2.8,25.0,999.0,986.51,718.53
2018,6,26,11,45,907.5,135.0,2.9,25.2,1006.5,1006.65,731.41
2018,6,26,12,0,911.0,134.0,3.0,25.4,1014.0,1023.93,742.54
2018,6,26,12,15,917.0,130.0,3.05,25.45,1015.0,1037.74,751.53
2018,6,26,12,30,923.0,126.0,3.1,25.5,1016.0,1048.5,758.69
2018,6,26,12,45,929.0,121.0,3.2,25.55,1010.5,1055.09,763.73
2018,6,26,13,0,935.0,116.0,3.3,25.6,1005.0,1058.4,766.8
2018,6,26,13,15,933.5,114.0,3.35,25.5,990.0,1053.92,765.02
2018,6,26,13,30,932.0,112.0,3.4,25.4,975.0,1046.13,761.27
2018,6,26,13,45,930.0,110.0,3.5,25.35,953.5,1034.57,755.41
2018,6,26,14,0,928.0,108.0,3.6,25.3,932.0,1019.8,747.52
2018,6,26,14,15,923.5,105.5,3.6,25.1,903.5,998.96,735.4
2018,6,26,14,30,919.0,103.0,3.6,24.9,875.0,975.14,721.36
2018,6,26,14,45,913.5,100.0,3.65,24.7,841.0,947.02,704.74
2018,6,26,15,0,908.0,97.0,3.7,24.5,807.0,916.22,686.21
2018,6,26,15,15,897.5,95.5,3.7,24.5,767.0,880.21,663.17
2018,6,26,15,30,887.0,94.0,3.7,24.5,727.0,842.16,638.58
2018,6,26,15,45,877.0,90.5,3.75,23.85,684.0,800.52,613.02
2018,6,26,16,0,867.0,87.0,3.8,23.2,641.0,757.21,585.8
2018,6,26,16,15,854.5,83.5,3.8,22.75,594.5,710.67,555.05
2018,6,26,16,30,842.0,80.0,3.8,22.3,548.0,663.11,522.98
2018,6,26,16,45,822.0,76.5,3.8,21.9,498.5,612.78,486.24
2018,6,26,17,0,802.0,73.0,3.8,21.5,449.0,559.57,445.84
2018,6,26,17,15,772.5,69.5,3.8,20.9,397.5,501.62,400.75
2018,6,26,17,30,743.0,66.0,3.8,20.3,346.0,445.24,355.31
2018,6,26,17,45,702.5,61.5,3.8,19.75,295.5,384.77,305.04
2018,6,26,18,0,662.0,57.0,3.8,19.2,245.0,327.56,255.81
2018,6,26,18,15,600.5,52.0,3.7,18.6,197.0,267.18,203.12
2018,6,26,18,30,539.0,47.0,3.6,18.0,149.0,211.97,154.12
2018,6,26,18,45,443.0,39.5,3.5,17.35,107.5,152.29,103.03
2018,6,26,19,0,347.0,32.0,3.4,16.7,66.0,102.76,59.69
2018,6,26,19,15,209.5,20.5,3.35,16.3,38.0,50.32,0.0
2018,6,26,19,30,72.0,9.0,3.3,15.9,10.0,14.48,0.0
2018,6,26,19,45,36.0,4.5,3.25,15.5,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,45,33.5,6.0,2.95,12.5,7.0,0.0,0.0
2018,6,27,5,0,67.0,12.0,3.0,12.7,14.0,11.8,0.0
2018,6,27,5,15,184.0,26.5,3.1,13.2,44.5,20.85,5.61
2018,6,27,5,30,301.0,41.0,3.2,13.7,75.0,31.7,21.23
2018,6,27,5,45,299.5,46.0,3.25,14.2,94.0,34.31,24.47
2018,6,27,6,0,298.0,51.0,3.3,14.7,113.0,36.85,27.08
2018,6,27,6,15,149.0,58.5,3.3,15.25,89.5,50.84,35.22
2018,6,27,6,30,0.0,66.0,3.3,15.8,66.0,63.48,48.26
2018,6,27,6,45,0.0,76.0,3.25,16.3,76.0,73.04,56.16
2018,6,27,7,0,0.0,86.0,3.2,16.8,86.0,82.61,63.91
2018,6,27,7,15,0.0,104.5,3.2,17.3,104.5,100.0,77.99
2018,6,27,7,30,0.0,123.0,3.2,17.8,123.0,117.46,91.9
2018,6,27,7,45,1.5,145.0,3.15,18.3,146.0,138.72,108.66
2018,6,27,8,0,3.0,167.0,3.1,18.8,169.0,160.24,125.38
2018,6,27,8,15,58.0,211.5,3.15,19.2,249.5,223.89,175.37
2018,6,27,8,30,113.0,256.0,3.2,19.6,330.0,293.29,229.34
2018,6,27,8,45,188.5,273.5,3.2,20.05,406.5,357.76,279.1
2018,6,27,9,0,264.0,291.0,3.2,20.5,483.0,427.35,332.25
2018,6,27,9,15,422.0,252.0,3.2,20.85,578.0,505.48,393.06
2018,6,27,9,30,580.0,213.0,3.2,21.2,673.0,597.3,463.1
2018,6,27,9,45,733.5,168.0,3.25,21.55,775.0,692.41,534.27
2018,6,27,10,0,887.0,123.0,3.3,21.9,877.0,796.19,607.11
2018,6,27,10,15,895.0,123.5,3.3,22.15,905.0,836.24,632.82
2018,6,27,10,30,903.0,124.0,3.3,22.4,933.0,874.47,657.45
2018,6,27,10,45,910.0,123.0,3.35,22.65,954.5,908.39,679.25
2018,6,27,11,0,917.0,122.0,3.4,22.9,976.0,940.05,699.44
2018,6,27,11,15,921.0,122.0,3.45,23.0,990.5,967.52,717.17
2018,6,27,11,30,925.0,122.0,3.5,23.1,1005.0,992.28,733.12
2018,6,27,11,45,926.5,121.5,3.55,23.2,1011.0,1011.35,745.34
2018,6,27,12,0,928.0,121.0,3.6,23.3,1017.0,1027.43,755.7
2018,6,27,12,15,928.5,120.5,3.7,23.25,1016.5,1039.46,764.31
2018,6,27,12,30,929.0,120.0,3.8,23.2,1016.0,1048.33,770.99
2018,6,27,12,45,928.0,119.0,3.85,23.15,1008.0,1051.99,774.02
2018,6,27,13,0,927.0,118.0,3.9,23.1,1000.0,1052.39,775.06
2018,6,27,13,15,925.5,116.5,3.95,22.95,985.0,1048.49,773.72
2018,6,27,13,30,924.0,115.0,4.0,22.8,970.0,1041.33,770.35
2018,6,27,13,45,920.5,112.5,4.05,22.7,947.5,1027.91,762.79
2018,6,27,14,0,917.0,110.0,4.1,22.6,925.0,1011.33,753.21
2018,6,27,14,15,911.0,108.5,4.15,22.35,896.0,990.33,741.15
2018,6,27,14,30,905.0,107.0,4.2,22.1,867.0,966.46,727.13
2018,6,27,14,45,898.0,104.5,4.25,21.9,833.0,937.86,709.7
2018,6,27,15,0,891.0,102.0,4.3,21.7,799.0,906.71,690.41
2018,6,27,15,15,880.0,100.5,4.3,21.7,759.5,870.8,666.89
2018,6,27,15,30,869.0,99.0,4.3,21.7,720.0,832.93,641.84
2018,6,27,15,45,855.5,96.0,4.35,21.1,675.5,789.7,614.33
2018,6,27,16,0,842.0,93.0,4.4,20.5,631.0,745.11,585.46
2018,6,27,16,15,823.0,91.0,4.45,20.15,583.5,699.89,555.04
2018,6,27,16,30,804.0,89.0,4.5,19.8,536.0,650.65,520.78
2018,6,27,16,45,780.0,85.5,4.55,19.4,486.0,596.41,480.18
2018,6,27,17,0,756.0,82.0,4.6,19.0,436.0,542.72,438.76
2018,6,27,17,15,723.0,79.0,4.6,18.55,386.0,485.51,393.16
2018,6,27,17,30,690.0,76.0,4.6,18.1,336.0,431.37,348.55
2018,6,27,17,45,645.5,70.5,4.6,17.6,286.0,370.63,297.44
2018,6,27,18,0,601.0,65.0,4.6,17.1,236.0,313.64,247.99
2018,6,27,18,15,534.5,59.0,4.5,16.6,189.0,252.65,194.53
2018,6,27,18,30,468.0,53.0,4.4,16.1,142.0,198.19,146.19
2018,6,27,18,45,368.5,44.5,4.3,15.65,102.0,140.18,96.59
2018,6,27,19,0,269.0,36.0,4.2,15.2,62.0,92.81,55.48
2018,6,27,19,15,157.0,22.0,4.15,14.9,35.5,45.02,0.0
2018,6,27,19,30,45.0,8.0,4.1,14.6,9.0,11.4,0.0
2018,6,27,19,45,22.5,4.0,4.05,14.3,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,27.0,6.5,3.3,12.7,7.0,0.0,0.0
2018,6,28,5,0,54.0,13.0,3.4,12.9,14.0,12.78,0.0
2018,6,28,5,15,161.5,26.5,3.45,13.45,42.0,20.88,5.08
2018,6,28,5,30,269.0,40.0,3.5,14.0,70.0,30.89,20.47
2018,6,28,5,45,362.5,49.0,3.6,14.5,111.0,37.31,27.04
2018,6,28,6,0,456.0,58.0,3.7,15.0,152.0,42.18,31.75
2018,6,28,6,15,519.5,64.5,3.7,15.65,199.0,56.82,34.7
2018,6,28,6,30,583.0,71.0,3.7,16.3,246.0,96.09,53.83
2018,6,28,6,45,628.0,75.5,3.7,16.95,295.5,138.37,83.05
2018,6,28,7,0,673.0,80.0,3.7,17.6,345.0,185.64,120.96
2018,6,28,7,15,705.5,84.5,3.65,18.15,395.5,234.82,163.35
2018,6,28,7,30,738.0,89.0,3.6,18.7,446.0,289.94,211.29
2018,6,28,7,45,763.0,91.0,3.55,19.25,494.5,340.53,255.58
2018,6,28,8,0,788.0,93.0,3.5,19.8,543.0,393.23,300.71
2018,6,28,8,15,807.0,95.5,3.4,20.3,590.0,445.6,344.45
2018,6,28,8,30,826.0,98.0,3.3,20.8,637.0,499.0,387.58
2018,6,28,8,45,839.5,100.0,3.2,21.3,679.5,551.9,428.89
2018,6,28,9,0,853.0,102.0,3.1,21.8,722.0,602.25,466.98
2018,6,28,9,15,864.0,103.5,3.1,22.25,760.0,650.27,502.6
2018,6,28,9,30,875.0,105.0,3.1,22.7,798.0,697.54,536.69
2018,6,28,9,45,883.0,106.5,3.05,23.15,831.5,741.69,565.64
2018,6,28,10,0,891.0,108.0,3.0,23.6,865.0,784.42,593.08
2018,6,28,10,15,896.5,109.0,3.0,23.95,891.5,823.05,617.79
2018,6,28,10,30,902.0,110.0,3.0,24.3,918.0,859.7,640.9
2018,6,28,10,45,906.5,110.5,3.0,24.65,938.5,892.85,661.42
2018,6,28,11,0,911.0,111.0,3.0,25.0,959.0,923.61,680.21
2018,6,28,11,15,913.5,112.0,3.05,25.2,973.0,950.51,697.12
2018,6,28,11,30,916.0,113.0,3.1,25.4,987.0,974.68,712.25
2018,6,28,11,45,917.0,113.5,3.2,25.6,993.5,994.09,724.67
2018,6,28,12,0,918.0,114.0,3.3,25.8,1000.0,1010.52,735.26
2018,6,28,12,15,920.5,112.5,3.35,25.85,1000.5,1023.4,743.68
2018,6,28,12,30,923.0,111.0,3.4,25.9,1001.0,1033.17,750.22
2018,6,28,12,45,924.5,108.0,3.5,26.0,993.5,1037.24,753.43
2018,6,28,13,0,926.0,105.0,3.6,26.1,986.0,1038.05,754.67
2018,6,28,13,15,922.5,105.0,3.65,26.05,971.0,1033.66,752.73
2018,6,28,13,30,919.0,105.0,3.7,26.0,956.0,1026.04,748.83
2018,6,28,13,45,914.5,104.5,3.8,25.95,934.0,1013.73,742.31
2018,6,28,14,0,910.0,104.0,3.9,25.9,912.0,998.34,733.83
2018,6,28,14,15,903.5,103.0,3.9,25.8,884.0,977.5,721.29
2018,6,28,14,30,897.0,102.0,3.9,25.7,856.0,953.83,706.91
2018,6,28,14,45,888.5,100.5,3.95,25.55,821.5,925.11,689.53
2018,6,28,15,0,880.0,99.0,4.0,25.4,787.0,893.95,670.41
2018,6,28,15,15,869.5,97.0,4.0,25.4,748.0,858.25,647.39
2018,6,28,15,30,859.0,95.0,4.0,25.4,709.0,820.59,622.86
2018,6,28,15,45,845.5,93.0,4.05,24.85,666.0,778.78,596.67
2018,6,28,16,0,832.0,91.0,4.1,24.3,623.0,735.65,569.07
2018,6,28,16,15,814.5,88.0,4.1,23.9,576.0,690.78,539.21
2018,6,28,16,30,797.0,85.0,4.1,23.5,529.0,641.82,505.72
2018,6,28,16,45,773.5,82.0,4.1,23.1,480.0,588.77,466.51
2018,6,28,17,0,750.0,79.0,4.1,22.7,431.0,536.24,426.53
2018,6,28,17,15,719.5,75.5,4.15,22.1,381.5,480.14,382.92
2018,6,28,17,30,689.0,72.0,4.2,21.5,332.0,425.79,339.17
2018,6,28,17,45,646.0,67.5,4.2,20.9,283.0,367.83,291.1
2018,6,28,18,0,603.0,63.0,4.2,20.3,234.0,312.52,243.77
2018,6,28,18,15,539.0,57.0,4.1,19.6,187.5,252.27,191.78
2018,6,28,18,30,475.0,51.0,4.0,18.9,141.0,198.32,144.48
2018,6,28,18,45,378.5,42.0,3.9,18.25,101.0,140.17,95.26
2018,6,28,19,0,282.0,33.0,3.8,17.6,61.0,92.27,54.07
2018,6,28,19,15,165.5,20.5,3.75,17.15,35.0,44.59,0.0
2018,6,28,19,30,49.0,8.0,3.7,16.7,9.0,11.73,0.0
2018,6,28,19,45,24.5,4.0,3.6,16.25,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,29,4,45,50.5,6.0,1.0,14.45,7.0,0.0,0.0
2018,6,29,5,0,101.0,12.0,1.0,14.8,14.0,11.8,0.0
2018,6,29,5,15,232.0,22.5,1.1,15.55,44.0,17.82,2.93
2018,6,29,5,30,363.0,33.0,1.2,16.3,74.0,25.28,15.55
2018,6,29,5,45,452.5,40.0,1.3,17.05,116.0,29.01,19.58
2018,6,29,6,0,542.0,47.0,1.4,17.8,158.0,32.56,22.98
2018,6,29,6,15,599.5,52.0,1.45,18.5,205.5,47.18,25.48
2018,6,29,6,30,657.0,57.0,1.5,19.2,253.0,91.74,47.01
2018,6,29,6,45,697.5,61.0,1.55,19.9,303.5,136.66,77.53
2018,6,29,7,0,738.0,65.0,1.6,20.6,354.0,186.1,116.75
2018,6,29,7,15,766.5,67.5,1.65,21.4,404.0,235.76,159.03
2018,6,29,7,30,795.0,70.0,1.7,22.2,454.0,288.28,204.26
2018,6,29,7,45,817.5,72.5,1.7,23.0,504.0,344.78,252.12
2018,6,29,8,0,840.0,75.0,1.7,23.8,554.0,399.51,297.46
2018,6,29,8,15,856.5,77.0,1.75,24.5,601.0,452.64,340.52
2018,6,29,8,30,873.0,79.0,1.8,25.2,648.0,506.43,382.62
2018,6,29,8,45,885.0,81.0,1.85,25.85,691.0,558.19,421.9
2018,6,29,9,0,897.0,83.0,1.9,26.5,734.0,609.71,459.69
2018,6,29,9,15,902.5,86.0,1.95,27.0,771.0,657.57,493.95
2018,6,29,9,30,908.0,89.0,2.0,27.5,808.0,704.14,525.76
2018,6,29,9,45,911.5,93.0,2.05,28.0,840.5,748.76,554.16
2018,6,29,10,0,915.0,97.0,2.1,28.5,873.0,791.55,580.94
2018,6,29,10,15,920.5,98.0,2.2,28.85,900.5,831.06,605.95
2018,6,29,10,30,926.0,99.0,2.3,29.2,928.0,868.51,629.43
2018,6,29,10,45,928.5,100.0,2.35,29.5,947.5,901.16,649.36
2018,6,29,11,0,931.0,101.0,2.4,29.8,967.0,931.25,667.55
2018,6,29,11,15,933.5,101.5,2.45,29.95,981.0,958.16,684.08
2018,6,29,11,30,936.0,102.0,2.5,30.1,995.0,982.28,698.84
2018,6,29,11,45,937.5,102.5,2.6,30.25,1002.0,1002.53,711.67
2018,6,29,12,0,939.0,103.0,2.7,30.4,1009.0,1019.76,722.68
2018,6,29,12,15,937.5,104.0,2.8,30.45,1008.0,1031.43,730.59
2018,6,29,12,30,936.0,105.0,2.9,30.5,1007.0,1039.89,736.63
2018,6,29,12,45,932.5,106.0,2.95,30.5,998.5,1043.11,739.2
2018,6,29,13,0,929.0,107.0,3.0,30.5,990.0,1043.06,739.87
2018,6,29,13,15,926.0,105.5,3.05,30.45,974.0,1037.66,737.46
2018,6,29,13,30,923.0,104.0,3.1,30.4,958.0,1029.01,733.12
2018,6,29,13,45,919.5,102.5,3.2,30.35,936.5,1016.64,726.92
2018,6,29,14,0,916.0,101.0,3.3,30.3,915.0,1001.13,718.76
2018,6,29,14,15,910.0,100.0,3.3,30.15,887.0,980.69,707.01
2018,6,29,14,30,904.0,99.0,3.3,30.0,859.0,957.38,693.44
2018,6,29,14,45,897.0,97.0,3.35,29.85,825.0,929.36,677.11
2018,6,29,15,0,890.0,95.0,3.4,29.7,791.0,898.79,659.0
2018,6,29,15,15,879.0,93.5,3.4,29.7,751.5,862.92,636.52
2018,6,29,15,30,868.0,92.0,3.4,29.7,712.0,825.09,612.57
2018,6,29,15,45,855.0,89.5,3.4,29.2,668.5,782.83,586.53
2018,6,29,16,0,842.0,87.0,3.4,28.7,625.0,739.19,559.11
2018,6,29,16,15,825.0,84.5,3.4,28.3,578.5,691.5,528.11
2018,6,29,16,30,808.0,82.0,3.4,27.9,532.0,646.29,498.31
2018,6,29,16,45,785.0,79.0,3.4,27.55,483.0,593.08,460.03
2018,6,29,17,0,762.0,76.0,3.4,27.2,434.0,540.33,420.83
2018,6,29,17,15,731.5,72.5,3.35,26.5,384.0,483.68,377.86
2018,6,29,17,30,701.0,69.0,3.3,25.8,334.0,428.75,334.72
2018,6,29,17,45,659.0,64.5,3.25,25.15,284.5,370.53,287.52
2018,6,29,18,0,617.0,60.0,3.2,24.5,235.0,314.96,240.97
2018,6,29,18,15,556.5,54.0,3.15,23.6,188.5,255.19,190.45
2018,6,29,18,30,496.0,48.0,3.1,22.7,142.0,201.37,144.05
2018,6,29,18,45,402.5,40.0,3.05,21.85,102.0,143.88,95.98
2018,6,29,19,0,309.0,32.0,3.0,21.0,62.0,96.31,55.31
2018,6,29,19,15,184.0,20.0,2.95,20.45,35.5,46.81,0.0
2018,6,29,19,30,59.0,8.0,2.9,19.9,9.0,12.53,0.0
2018,6,29,19,45,29.5,4.0,2.9,19.4,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,6,30,4,45,64.5,6.0,1.15,19.0,7.5,0.0,0.0
2018,6,30,5,0,129.0,12.0,1.1,19.2,15.0,11.8,0.0
2018,6,30,5,15,270.0,21.5,1.1,19.85,45.5,16.91,1.77
2018,6,30,5,30,411.0,31.0,1.1,20.5,76.0,23.47,13.69
2018,6,30,5,45,495.0,37.0,1.1,21.2,118.5,26.44,16.99
2018,6,30,6,0,579.0,43.0,1.1,21.9,161.0,32.0,22.06
2018,6,30,6,15,633.5,47.5,1.1,22.5,209.0,46.12,24.16
2018,6,30,6,30,688.0,52.0,1.1,23.1,257.0,88.73,42.86
2018,6,30,6,45,725.0,56.0,1.05,23.7,307.5,134.85,73.67
2018,6,30,7,0,762.0,60.0,1.0,24.3,358.0,185.1,112.96
2018,6,30,7,15,789.0,63.0,1.0,25.05,408.5,236.11,155.61
2018,6,30,7,30,816.0,66.0,1.0,25.8,459.0,293.35,203.57
2018,6,30,7,45,836.5,68.0,1.05,26.55,508.5,346.29,247.94
2018,6,30,8,0,857.0,70.0,1.1,27.3,558.0,400.73,292.34
2018,6,30,8,15,871.0,72.0,1.15,27.95,604.0,453.6,334.37
2018,6,30,8,30,885.0,74.0,1.2,28.6,650.0,506.86,375.23
2018,6,30,8,45,896.5,76.0,1.25,29.3,693.0,558.94,413.72
2018,6,30,9,0,908.0,78.0,1.3,30.0,736.0,610.7,450.64
2018,6,30,9,15,916.0,80.0,1.4,30.6,774.5,659.71,485.0
2018,6,30,9,30,924.0,82.0,1.5,31.2,813.0,707.62,516.87
2018,6,30,9,45,929.0,84.5,1.55,31.75,846.0,752.56,544.57
2018,6,30,10,0,934.0,87.0,1.6,32.3,879.0,795.74,570.73
2018,6,30,10,15,939.0,88.5,1.65,32.7,906.5,836.03,595.03
2018,6,30,10,30,944.0,90.0,1.7,33.1,934.0,874.18,617.73
2018,6,30,10,45,946.5,90.5,1.7,33.5,953.5,906.91,636.28
2018,6,30,11,0,949.0,91.0,1.7,33.9,973.0,937.02,653.07
2018,6,30,11,15,951.5,92.0,1.75,34.1,987.5,964.89,669.52
2018,6,30,11,30,954.0,93.0,1.8,34.3,1002.0,989.9,684.22
2018,6,30,11,45,955.0,93.0,1.9,34.5,1008.5,1009.52,696.29
2018,6,30,12,0,956.0,93.0,2.0,34.7,1015.0,1026.02,706.58
2018,6,30,12,15,952.5,95.0,2.05,34.75,1013.5,1036.93,713.42
2018,6,30,12,30,949.0,97.0,2.1,34.8,1012.0,1044.55,718.42
2018,6,30,12,45,942.5,99.5,2.15,34.85,1002.0,1046.37,720.06
2018,6,30,13,0,936.0,102.0,2.2,34.9,992.0,1044.87,719.85
2018,6,30,13,15,932.5,101.5,2.25,34.85,976.5,1040.01,718.02
2018,6,30,13,30,929.0,101.0,2.3,34.8,961.0,1031.87,714.32
2018,6,30,13,45,924.5,100.5,2.35,34.8,939.0,1019.53,707.99
2018,6,30,14,0,920.0,100.0,2.4,34.8,917.0,1004.06,699.83
2018,6,30,14,15,914.0,99.0,2.45,34.65,889.0,983.59,689.03
2018,6,30,14,30,908.0,98.0,2.5,34.5,861.0,960.23,676.44
2018,6,30,14,45,900.0,96.5,2.55,34.35,827.0,931.76,660.56
2018,6,30,15,0,892.0,95.0,2.6,34.2,793.0,900.78,642.97
2018,6,30,15,15,881.5,93.5,2.6,34.2,753.5,865.31,621.55
2018,6,30,15,30,871.0,92.0,2.6,34.2,714.0,827.83,598.68
2018,6,30,15,45,851.5,92.0,2.7,33.65,669.0,783.02,572.57
2018,6,30,16,0,832.0,92.0,2.8,33.1,624.0,737.3,545.26
2018,6,30,16,15,801.0,93.5,2.85,32.55,574.0,687.69,514.33
2018,6,30,16,30,770.0,95.0,2.9,32.0,524.0,635.02,479.97
2018,6,30,16,45,732.5,95.0,2.9,31.45,472.5,577.42,439.49
2018,6,30,17,0,695.0,95.0,2.9,30.9,421.0,523.02,400.09
2018,6,30,17,15,652.5,91.5,2.95,29.85,369.5,462.91,356.13
2018,6,30,17,30,610.0,88.0,3.0,28.8,318.0,405.77,312.79
2018,6,30,17,45,552.5,82.5,3.0,27.8,268.0,343.08,263.63
2018,6,30,18,0,495.0,77.0,3.0,26.8,218.0,285.49,217.05
2018,6,30,18,15,429.0,68.0,3.0,25.75,173.0,226.75,168.74
2018,6,30,18,30,363.0,59.0,3.0,24.7,128.0,173.59,124.41
2018,6,30,18,45,279.0,46.0,2.95,23.65,90.0,120.4,80.93
2018,6,30,19,0,195.0,33.0,2.9,22.6,52.0,76.3,44.27
2018,6,30,19,15,114.0,20.0,2.85,22.1,29.5,37.49,0.0
2018,6,30,19,30,33.0,7.0,2.8,21.6,7.0,9.5,0.0
2018,6,30,19,45,16.5,3.5,2.8,21.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.5,17.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,1,4,45,27.0,5.0,2.45,16.7,5.5,0.0,0.0
2018,7,1,5,0,54.0,10.0,2.5,16.8,11.0,9.83,0.0
2018,7,1,5,15,144.0,23.5,2.55,17.25,37.0,18.43,1.8
2018,7,1,5,30,234.0,37.0,2.6,17.7,63.0,28.51,17.97
2018,7,1,5,45,314.5,49.0,2.6,18.15,102.0,36.88,26.19
2018,7,1,6,0,395.0,61.0,2.6,18.6,141.0,44.84,33.55
2018,7,1,6,15,454.5,71.0,2.6,19.1,187.0,59.63,38.57
2018,7,1,6,30,514.0,81.0,2.6,19.6,233.0,97.99,57.64
2018,7,1,6,45,559.0,87.5,2.55,20.1,281.5,138.11,84.74
2018,7,1,7,0,604.0,94.0,2.5,20.6,330.0,183.3,120.06
2018,7,1,7,15,636.0,100.5,2.5,21.15,379.0,230.41,159.61
2018,7,1,7,30,668.0,107.0,2.5,21.7,428.0,280.87,202.57
2018,7,1,7,45,684.5,114.0,2.45,22.25,473.5,329.71,244.34
2018,7,1,8,0,701.0,121.0,2.4,22.8,519.0,379.89,286.23
2018,7,1,8,15,727.0,123.5,2.4,23.3,567.0,431.32,328.02
2018,7,1,8,30,753.0,126.0,2.4,23.8,615.0,486.79,371.61
2018,7,1,8,45,612.5,184.5,2.4,24.3,600.0,501.16,382.56
2018,7,1,9,0,472.0,243.0,2.4,24.8,585.0,503.5,383.11
2018,7,1,9,15,553.5,225.5,2.4,25.3,647.5,562.95,427.25
2018,7,1,9,30,635.0,208.0,2.4,25.8,710.0,628.1,474.32
2018,7,1,9,45,737.5,171.5,2.45,26.25,778.5,695.79,523.2
