Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,0,840.0,135.0,2.5,26.7,847.0,769.46,573.29
2018,7,1,10,15,837.0,142.5,2.55,27.0,871.0,806.84,596.92
2018,7,1,10,30,834.0,150.0,2.6,27.3,895.0,841.54,618.81
2018,7,1,10,45,827.5,158.0,2.7,27.6,912.0,871.27,637.63
2018,7,1,11,0,821.0,166.0,2.8,27.9,929.0,898.27,654.62
2018,7,1,11,15,815.5,173.0,2.9,28.0,940.5,922.43,670.27
2018,7,1,11,30,810.0,180.0,3.0,28.1,952.0,943.84,684.17
2018,7,1,11,45,799.0,188.5,3.1,28.15,954.5,958.67,694.0
2018,7,1,12,0,788.0,197.0,3.2,28.2,957.0,970.54,702.04
2018,7,1,12,15,790.0,196.0,3.25,28.15,957.5,982.86,710.39
2018,7,1,12,30,792.0,195.0,3.3,28.1,958.0,992.46,717.08
2018,7,1,12,45,792.5,193.0,3.4,28.1,951.5,996.76,720.69
2018,7,1,13,0,793.0,191.0,3.5,28.1,945.0,998.18,722.56
2018,7,1,13,15,783.5,193.5,3.5,27.9,928.5,991.26,719.02
2018,7,1,13,30,774.0,196.0,3.5,27.7,912.0,981.55,713.81
2018,7,1,13,45,761.0,198.0,3.55,27.5,888.0,965.19,704.68
2018,7,1,14,0,748.0,200.0,3.6,27.3,864.0,950.62,696.79
2018,7,1,14,15,738.0,198.0,3.6,27.0,836.0,928.25,683.69
2018,7,1,14,30,728.0,196.0,3.6,26.7,808.0,903.6,669.09
2018,7,1,14,45,715.5,193.5,3.65,26.4,774.5,874.01,651.37
2018,7,1,15,0,703.0,191.0,3.7,26.1,741.0,842.6,632.26
2018,7,1,15,15,688.0,187.0,3.7,26.1,702.5,805.81,608.28
2018,7,1,15,30,673.0,183.0,3.7,26.1,664.0,767.74,583.23
2018,7,1,15,45,658.0,176.0,3.65,25.25,622.0,725.45,555.97
2018,7,1,16,0,643.0,169.0,3.6,24.4,580.0,682.33,527.45
2018,7,1,16,15,627.0,160.0,3.6,23.9,535.5,635.79,495.25
2018,7,1,16,30,611.0,151.0,3.6,23.4,491.0,588.96,462.04
2018,7,1,16,45,588.0,142.0,3.6,22.85,444.5,537.6,424.55
2018,7,1,17,0,565.0,133.0,3.6,22.3,398.0,487.04,386.59
2018,7,1,17,15,531.0,123.5,3.55,21.7,350.0,428.62,341.43
2018,7,1,17,30,497.0,114.0,3.5,21.1,302.0,375.36,298.99
2018,7,1,17,45,454.0,103.0,3.5,20.55,255.5,319.16,253.05
2018,7,1,18,0,411.0,92.0,3.5,20.0,209.0,266.83,209.11
2018,7,1,18,15,350.5,79.5,3.45,19.4,165.5,211.02,161.85
2018,7,1,18,30,290.0,67.0,3.4,18.8,122.0,161.39,119.43
2018,7,1,18,45,215.5,51.0,3.3,18.25,85.5,111.08,77.36
2018,7,1,19,0,141.0,35.0,3.2,17.7,49.0,66.15,39.5
2018,7,1,19,15,79.5,20.5,3.2,17.4,27.5,32.47,0.0
2018,7,1,19,30,18.0,6.0,3.2,17.1,6.0,7.33,0.0
2018,7,1,19,45,9.0,3.0,3.15,16.8,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.0,1.6,15.1,3.5,0.0,0.0
2018,7,2,5,0,30.0,6.0,1.6,15.3,7.0,5.9,0.0
2018,7,2,5,15,90.0,20.5,1.65,15.75,29.0,15.94,0.13
2018,7,2,5,30,150.0,35.0,1.7,16.2,51.0,26.86,16.69
2018,7,2,5,45,216.0,51.0,1.75,16.6,87.5,38.49,27.77
2018,7,2,6,0,282.0,67.0,1.8,17.0,124.0,49.58,37.92
2018,7,2,6,15,337.5,81.0,1.75,17.55,167.5,65.17,45.24
2018,7,2,6,30,393.0,95.0,1.7,18.1,211.0,100.76,64.73
2018,7,2,6,45,437.5,106.5,1.65,18.65,258.0,139.1,91.15
2018,7,2,7,0,482.0,118.0,1.6,19.2,305.0,182.34,124.59
2018,7,2,7,15,486.0,131.5,1.6,19.8,342.5,222.82,158.96
2018,7,2,7,30,490.0,145.0,1.6,20.4,380.0,263.74,193.9
2018,7,2,7,45,393.5,182.0,1.55,21.0,383.5,291.82,220.1
2018,7,2,8,0,297.0,219.0,1.5,21.6,387.0,312.53,238.49
2018,7,2,8,15,301.0,237.5,1.5,22.15,420.5,348.29,266.26
2018,7,2,8,30,305.0,256.0,1.5,22.7,454.0,384.29,293.41
2018,7,2,8,45,299.5,283.0,1.55,23.3,488.5,422.99,321.77
2018,7,2,9,0,294.0,310.0,1.6,23.9,523.0,461.01,348.84
2018,7,2,9,15,419.0,282.0,1.65,24.35,603.0,529.43,399.72
2018,7,2,9,30,544.0,254.0,1.7,24.8,683.0,609.07,457.6
2018,7,2,9,45,597.5,243.5,1.75,25.25,733.5,662.62,495.03
2018,7,2,10,0,651.0,233.0,1.8,25.7,784.0,719.06,533.97
2018,7,2,10,15,660.5,237.0,1.85,26.05,811.5,756.69,558.78
2018,7,2,10,30,670.0,241.0,1.9,26.4,839.0,793.32,582.69
2018,7,2,10,45,676.0,243.0,2.0,26.8,858.5,823.83,602.54
2018,7,2,11,0,682.0,245.0,2.1,27.2,878.0,852.75,621.19
2018,7,2,11,15,685.0,247.0,2.25,27.4,891.0,877.21,637.53
2018,7,2,11,30,688.0,249.0,2.4,27.6,904.0,899.68,652.42
2018,7,2,11,45,689.0,250.5,2.5,27.8,910.5,917.65,663.99
2018,7,2,12,0,690.0,252.0,2.6,28.0,917.0,933.33,674.16
2018,7,2,12,15,689.0,252.0,2.75,27.95,916.0,943.18,681.73
2018,7,2,12,30,688.0,252.0,2.9,27.9,915.0,950.53,687.79
2018,7,2,12,45,684.0,252.5,3.0,27.85,907.0,952.84,690.29
2018,7,2,13,0,680.0,253.0,3.1,27.8,899.0,952.56,691.24
2018,7,2,13,15,675.5,250.5,3.2,27.55,884.0,946.14,688.82
2018,7,2,13,30,671.0,248.0,3.3,27.3,869.0,937.17,684.82
2018,7,2,13,45,664.0,245.5,3.4,27.05,848.0,923.25,677.59
2018,7,2,14,0,657.0,243.0,3.5,26.8,827.0,906.98,668.82
2018,7,2,14,15,651.0,238.0,3.55,26.4,801.0,886.83,657.53
2018,7,2,14,30,645.0,233.0,3.6,26.0,775.0,864.51,644.57
2018,7,2,14,45,638.0,226.5,3.65,25.6,744.0,837.66,628.42
2018,7,2,15,0,631.0,220.0,3.7,25.2,713.0,808.93,610.78
2018,7,2,15,15,615.5,214.0,3.7,25.2,675.0,771.63,585.61
2018,7,2,15,30,600.0,208.0,3.7,25.2,637.0,733.27,559.44
2018,7,2,15,45,592.0,197.5,3.7,24.3,598.5,695.4,535.39
2018,7,2,16,0,584.0,187.0,3.7,23.4,560.0,656.36,509.89
2018,7,2,16,15,581.0,172.5,3.7,22.85,520.0,615.8,482.11
2018,7,2,16,30,578.0,158.0,3.7,22.3,480.0,573.99,452.68
2018,7,2,16,45,564.5,146.0,3.7,21.8,436.5,526.99,418.22
2018,7,2,17,0,551.0,134.0,3.7,21.3,393.0,477.29,380.79
2018,7,2,17,15,527.0,122.5,3.65,20.75,347.0,425.53,340.48
2018,7,2,17,30,503.0,111.0,3.6,20.2,301.0,375.24,300.12
2018,7,2,17,45,472.5,99.0,3.6,19.65,257.0,323.2,257.21
2018,7,2,18,0,442.0,87.0,3.6,19.1,213.0,273.74,215.17
2018,7,2,18,15,389.5,75.0,3.55,18.65,170.0,219.56,168.6
2018,7,2,18,30,337.0,63.0,3.5,18.2,127.0,170.69,126.06
2018,7,2,18,45,265.5,49.0,3.45,17.7,90.5,120.72,83.62
2018,7,2,19,0,194.0,35.0,3.4,17.2,54.0,78.52,46.93
2018,7,2,19,15,112.0,21.0,3.35,16.9,30.5,38.34,0.0
2018,7,2,19,30,30.0,7.0,3.3,16.6,7.0,9.27,0.0
2018,7,2,19,45,15.0,3.5,3.25,16.25,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,4,45,19.0,5.0,1.7,13.5,5.5,0.0,0.0
2018,7,3,5,0,38.0,10.0,1.7,13.8,11.0,9.83,0.0
2018,7,3,5,15,122.5,25.0,1.65,14.3,36.5,19.77,0.53
2018,7,3,5,30,207.0,40.0,1.6,14.8,62.0,31.1,20.25
2018,7,3,5,45,277.5,53.0,1.55,15.35,98.5,40.22,29.39
2018,7,3,6,0,348.0,66.0,1.5,15.9,135.0,48.88,37.48
2018,7,3,6,15,408.5,77.0,1.4,16.45,180.5,62.55,42.81
2018,7,3,6,30,469.0,88.0,1.3,17.0,226.0,99.66,61.52
2018,7,3,6,45,524.5,95.5,1.25,17.55,277.0,139.73,88.28
2018,7,3,7,0,580.0,103.0,1.2,18.1,328.0,185.67,123.57
2018,7,3,7,15,614.5,109.5,1.15,18.6,377.5,232.0,162.12
2018,7,3,7,30,649.0,116.0,1.1,19.1,427.0,282.0,204.24
2018,7,3,7,45,675.5,122.0,1.1,19.55,476.0,332.34,246.67
2018,7,3,8,0,702.0,128.0,1.1,20.0,525.0,385.08,290.11
2018,7,3,8,15,724.0,131.0,1.1,20.55,571.0,435.3,330.46
2018,7,3,8,30,746.0,134.0,1.1,21.1,617.0,486.98,370.63
2018,7,3,8,45,763.5,136.5,1.15,21.6,660.0,539.0,410.08
2018,7,3,9,0,781.0,139.0,1.2,22.1,703.0,589.21,447.11
2018,7,3,9,15,787.0,145.0,1.3,22.5,739.5,635.74,480.94
2018,7,3,9,30,793.0,151.0,1.4,22.9,776.0,681.33,513.29
2018,7,3,9,45,794.0,159.0,1.45,23.35,807.5,724.1,542.34
2018,7,3,10,0,795.0,167.0,1.5,23.8,839.0,765.18,569.11
2018,7,3,10,15,802.5,168.5,1.6,24.15,866.0,803.38,593.74
2018,7,3,10,30,810.0,170.0,1.7,24.5,893.0,840.01,617.16
2018,7,3,10,45,815.0,171.5,1.8,24.8,913.5,872.75,638.01
2018,7,3,11,0,820.0,173.0,1.9,25.1,934.0,903.43,657.45
2018,7,3,11,15,823.0,174.5,2.0,25.3,948.0,930.07,674.51
2018,7,3,11,30,826.0,176.0,2.1,25.5,962.0,954.3,690.03
2018,7,3,11,45,826.5,176.5,2.2,25.75,968.0,972.61,701.66
2018,7,3,12,0,827.0,177.0,2.3,26.0,974.0,988.19,711.65
2018,7,3,12,15,827.0,177.0,2.45,26.1,973.5,999.98,720.24
2018,7,3,12,30,827.0,177.0,2.6,26.2,973.0,1008.9,727.07
2018,7,3,12,45,826.0,175.5,2.7,26.3,965.5,1012.35,730.04
2018,7,3,13,0,825.0,174.0,2.8,26.4,958.0,1012.81,731.21
2018,7,3,13,15,819.5,174.0,2.85,26.35,942.5,1007.3,728.65
2018,7,3,13,30,814.0,174.0,2.9,26.3,927.0,998.85,724.33
2018,7,3,13,45,806.0,173.0,2.95,26.25,904.0,984.02,715.97
2018,7,3,14,0,798.0,172.0,3.0,26.2,881.0,966.44,705.91
2018,7,3,14,15,789.5,170.0,3.05,26.0,852.5,944.73,693.55
2018,7,3,14,30,781.0,168.0,3.1,25.8,824.0,920.54,679.54
2018,7,3,14,45,770.0,165.0,3.1,25.65,790.0,890.68,661.19
2018,7,3,15,0,759.0,162.0,3.1,25.5,756.0,858.77,641.39
2018,7,3,15,15,745.0,159.0,3.1,25.5,717.0,825.46,620.12
2018,7,3,15,30,731.0,156.0,3.1,25.5,678.0,787.57,595.54
2018,7,3,15,45,715.0,151.0,3.15,24.85,635.5,744.68,568.9
2018,7,3,16,0,699.0,146.0,3.2,24.2,593.0,700.9,540.98
2018,7,3,16,15,679.5,140.0,3.2,23.7,547.0,652.86,507.85
2018,7,3,16,30,660.0,134.0,3.2,23.2,501.0,604.71,473.8
2018,7,3,16,45,634.0,127.5,3.2,22.75,453.5,552.0,435.27
2018,7,3,17,0,608.0,121.0,3.2,22.3,406.0,500.26,396.39
2018,7,3,17,15,573.0,113.0,3.2,21.7,357.0,443.28,352.5
2018,7,3,17,30,538.0,105.0,3.2,21.1,308.0,388.66,309.15
2018,7,3,17,45,492.0,96.0,3.2,20.45,261.0,328.74,260.41
2018,7,3,18,0,446.0,87.0,3.2,19.8,214.0,275.42,215.66
2018,7,3,18,15,383.5,75.5,3.15,19.25,169.5,218.14,167.03
2018,7,3,18,30,321.0,64.0,3.1,18.7,125.0,167.24,123.36
2018,7,3,18,45,238.0,49.5,3.05,18.1,87.5,114.86,79.66
2018,7,3,19,0,155.0,35.0,3.0,17.5,50.0,71.47,42.92
2018,7,3,19,15,88.5,21.0,2.95,17.1,28.5,34.2,0.0
2018,7,3,19,30,22.0,7.0,2.9,16.7,7.0,8.63,0.0
2018,7,3,19,45,11.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,45,24.0,5.5,2.4,13.15,6.0,0.0,0.0
2018,7,4,5,0,48.0,11.0,2.5,13.4,12.0,10.81,0.0
2018,7,4,5,15,149.0,24.5,2.6,13.85,38.0,19.39,0.0
2018,7,4,5,30,250.0,38.0,2.7,14.3,64.0,29.48,18.84
2018,7,4,5,45,278.5,47.5,2.8,14.75,91.0,35.79,25.57
2018,7,4,6,0,307.0,57.0,2.9,15.2,118.0,41.78,31.31
2018,7,4,6,15,156.5,77.0,2.85,15.65,108.5,63.37,46.51
2018,7,4,6,30,6.0,97.0,2.8,16.1,99.0,90.35,70.51
2018,7,4,6,45,34.5,121.5,2.8,16.5,134.5,113.43,88.3
2018,7,4,7,0,63.0,146.0,2.8,16.9,170.0,142.69,110.95
2018,7,4,7,15,73.0,167.0,2.75,17.3,199.0,168.25,131.31
2018,7,4,7,30,83.0,188.0,2.7,17.7,228.0,195.06,152.62
2018,7,4,7,45,53.5,190.5,2.7,18.15,217.5,193.94,152.16
2018,7,4,8,0,24.0,193.0,2.7,18.6,207.0,191.97,150.56
2018,7,4,8,15,14.5,187.5,2.75,18.95,196.0,184.9,144.5
2018,7,4,8,30,5.0,182.0,2.8,19.3,185.0,176.5,137.3
2018,7,4,8,45,5.0,182.5,2.8,19.7,186.0,177.68,137.69
2018,7,4,9,0,5.0,183.0,2.8,20.1,187.0,178.76,138.01
2018,7,4,9,15,37.0,199.0,2.85,20.45,228.0,213.7,165.64
2018,7,4,9,30,69.0,215.0,2.9,20.8,269.0,252.37,195.94
2018,7,4,9,45,45.0,247.5,2.95,21.1,283.5,269.94,208.17
2018,7,4,10,0,21.0,280.0,3.0,21.4,298.0,285.62,218.75
2018,7,4,10,15,77.0,304.5,3.05,21.65,373.0,355.09,272.53
2018,7,4,10,30,133.0,329.0,3.1,21.9,448.0,430.15,329.39
2018,7,4,10,45,430.0,264.0,3.15,22.15,660.5,631.8,484.37
2018,7,4,11,0,727.0,199.0,3.2,22.4,873.0,847.17,638.7
2018,7,4,11,15,813.0,165.5,3.25,22.55,930.0,911.75,680.49
2018,7,4,11,30,899.0,132.0,3.3,22.7,987.0,975.35,722.16
2018,7,4,11,45,903.5,130.5,3.35,22.85,995.5,996.21,735.12
2018,7,4,12,0,908.0,129.0,3.4,23.0,1004.0,1014.23,746.62
2018,7,4,12,15,911.0,127.0,3.35,23.05,1004.5,1027.35,754.5
2018,7,4,12,30,914.0,125.0,3.3,23.1,1005.0,1037.4,760.48
2018,7,4,12,45,917.0,121.5,3.3,23.1,998.5,1042.79,764.09
2018,7,4,13,0,920.0,118.0,3.3,23.1,992.0,1044.93,765.73
2018,7,4,13,15,918.5,116.5,3.3,23.1,977.5,1041.33,763.78
2018,7,4,13,30,917.0,115.0,3.3,23.1,963.0,1034.48,759.85
2018,7,4,13,45,914.5,112.5,3.25,23.1,941.5,1022.36,752.21
2018,7,4,14,0,912.0,110.0,3.2,23.1,920.0,1007.06,742.63
2018,7,4,14,15,906.5,108.5,3.2,23.0,892.0,986.84,730.56
2018,7,4,14,30,901.0,107.0,3.2,22.9,864.0,963.73,716.63
2018,7,4,14,45,894.5,104.5,3.15,22.8,830.0,935.86,699.16
2018,7,4,15,0,888.0,102.0,3.1,22.7,796.0,905.41,679.93
2018,7,4,15,15,877.0,100.0,3.1,22.7,756.5,869.17,656.75
2018,7,4,15,30,866.0,98.0,3.1,22.7,717.0,830.97,632.05
2018,7,4,15,45,854.5,95.0,3.1,22.3,674.0,789.51,605.78
2018,7,4,16,0,843.0,92.0,3.1,21.9,631.0,746.54,578.03
2018,7,4,16,15,827.5,89.0,3.1,21.55,584.5,702.76,549.14
2018,7,4,16,30,812.0,86.0,3.1,21.2,538.0,654.62,516.51
2018,7,4,16,45,789.5,82.5,3.1,20.85,488.5,600.97,477.08
2018,7,4,17,0,767.0,79.0,3.1,20.5,439.0,547.7,436.72
2018,7,4,17,15,736.0,75.5,3.1,20.0,388.5,490.47,392.18
2018,7,4,17,30,705.0,72.0,3.1,19.5,338.0,434.97,347.48
2018,7,4,17,45,662.0,67.0,3.1,19.0,287.5,375.57,298.23
2018,7,4,18,0,619.0,62.0,3.1,18.5,237.0,318.77,249.6
2018,7,4,18,15,557.5,55.5,2.95,17.95,190.0,257.87,196.73
2018,7,4,18,30,496.0,49.0,2.8,17.4,143.0,203.02,148.3
2018,7,4,18,45,402.5,40.5,2.7,16.85,102.5,144.85,98.59
2018,7,4,19,0,309.0,32.0,2.6,16.3,62.0,96.63,56.31
2018,7,4,19,15,184.0,20.0,2.55,15.9,35.5,46.86,0.0
2018,7,4,19,30,59.0,8.0,2.5,15.5,9.0,12.56,0.0
2018,7,4,19,45,29.5,4.0,2.4,15.15,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,5.0,1.7,11.8,5.5,0.0,0.0
2018,7,5,5,0,87.0,10.0,1.8,12.1,11.0,9.83,0.0
2018,7,5,5,15,230.0,20.5,1.9,12.7,40.5,16.32,0.0
2018,7,5,5,30,373.0,31.0,2.0,13.3,70.0,23.89,14.21
2018,7,5,5,45,402.5,36.5,2.1,13.9,98.5,26.31,17.4
2018,7,5,6,0,432.0,42.0,2.2,14.5,127.0,28.7,19.84
2018,7,5,6,15,260.0,48.5,2.2,15.1,104.0,37.63,24.12
2018,7,5,6,30,88.0,55.0,2.2,15.7,81.0,51.86,35.37
2018,7,5,6,45,44.0,68.5,2.2,16.3,81.5,70.04,51.74
2018,7,5,7,0,0.0,82.0,2.2,16.9,82.0,78.87,60.78
2018,7,5,7,15,5.5,118.0,2.15,17.45,120.5,113.37,88.78
2018,7,5,7,30,11.0,154.0,2.1,18.0,159.0,148.44,116.7
2018,7,5,7,45,83.5,193.5,2.0,18.6,240.0,206.43,161.18
2018,7,5,8,0,156.0,233.0,1.9,19.2,321.0,272.27,211.67
2018,7,5,8,15,313.5,212.0,1.85,19.75,408.0,330.15,255.79
2018,7,5,8,30,471.0,191.0,1.8,20.3,495.0,403.68,312.47
2018,7,5,8,45,686.0,135.0,1.75,20.85,611.5,492.46,380.72
2018,7,5,9,0,901.0,79.0,1.7,21.4,728.0,603.42,463.73
2018,7,5,9,15,911.5,80.0,1.7,21.95,767.0,652.93,499.05
2018,7,5,9,30,922.0,81.0,1.7,22.5,806.0,701.58,532.46
2018,7,5,9,45,931.0,81.0,1.65,23.1,840.0,747.12,560.85
2018,7,5,10,0,940.0,81.0,1.6,23.7,874.0,791.2,587.64
2018,7,5,10,15,945.0,82.5,1.6,24.2,902.0,831.92,612.39
2018,7,5,10,30,950.0,84.0,1.6,24.7,930.0,870.49,635.39
2018,7,5,10,45,954.0,84.0,1.6,25.2,951.0,904.43,655.09
2018,7,5,11,0,958.0,84.0,1.6,25.7,972.0,935.81,672.98
2018,7,5,11,15,960.5,84.5,1.6,26.05,986.5,963.63,688.87
2018,7,5,11,30,963.0,85.0,1.6,26.4,1001.0,988.55,702.89
2018,7,5,11,45,964.0,85.5,1.65,26.75,1008.0,1009.05,714.84
2018,7,5,12,0,965.0,86.0,1.7,27.1,1015.0,1026.4,724.92
2018,7,5,12,15,959.5,89.5,1.8,27.3,1013.0,1037.18,732.16
2018,7,5,12,30,954.0,93.0,1.9,27.5,1011.0,1044.6,737.46
2018,7,5,12,45,945.0,98.0,1.95,27.7,1001.5,1046.72,738.94
2018,7,5,13,0,936.0,103.0,2.0,27.9,992.0,1045.5,738.51
2018,7,5,13,15,934.0,102.0,2.05,27.95,977.0,1041.82,737.12
2018,7,5,13,30,932.0,101.0,2.1,28.0,962.0,1034.83,733.8
2018,7,5,13,45,929.0,99.5,2.2,28.0,941.0,1023.07,728.32
2018,7,5,14,0,926.0,98.0,2.3,28.0,920.0,1008.1,720.86
2018,7,5,14,15,921.0,96.5,2.3,27.95,892.0,988.1,709.31
2018,7,5,14,30,916.0,95.0,2.3,27.9,864.0,965.13,695.94
2018,7,5,14,45,910.0,92.0,2.35,27.85,830.0,936.8,679.58
2018,7,5,15,0,904.0,89.0,2.4,27.8,796.0,905.8,661.4
2018,7,5,15,15,893.5,88.0,2.4,27.8,757.0,870.59,639.74
2018,7,5,15,30,883.0,87.0,2.4,27.8,718.0,833.32,616.55
2018,7,5,15,45,872.0,84.0,2.4,27.5,674.5,791.64,590.85
2018,7,5,16,0,861.0,81.0,2.4,27.2,631.0,748.36,563.68
2018,7,5,16,15,847.0,78.0,2.35,26.9,584.5,701.54,533.29
2018,7,5,16,30,833.0,75.0,2.3,26.6,538.0,653.82,501.75
2018,7,5,16,45,809.0,72.0,2.3,26.3,487.5,599.08,463.34
2018,7,5,17,0,785.0,69.0,2.3,26.0,437.0,547.4,425.22
2018,7,5,17,15,760.0,65.5,2.25,25.45,388.0,492.62,383.79
2018,7,5,17,30,735.0,62.0,2.2,24.9,339.0,439.0,341.74
2018,7,5,17,45,695.5,57.5,2.15,24.35,289.0,379.25,293.52
2018,7,5,18,0,656.0,53.0,2.1,23.8,239.0,322.66,246.2
2018,7,5,18,15,572.5,50.0,2.05,22.85,189.0,256.99,191.49
2018,7,5,18,30,489.0,47.0,2.0,21.9,139.0,198.89,142.31
2018,7,5,18,45,370.5,39.0,1.95,21.0,97.0,135.77,90.73
2018,7,5,19,0,252.0,31.0,1.9,20.1,55.0,85.28,48.94
2018,7,5,19,15,160.0,19.5,2.0,19.7,32.0,42.9,0.0
2018,7,5,19,30,68.0,8.0,2.1,19.3,9.0,13.27,0.0
2018,7,5,19,45,34.0,4.0,2.25,18.9,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,2.0,1.8,17.4,2.0,0.0,0.0
2018,7,6,5,0,7.0,4.0,1.8,17.5,4.0,3.93,0.0
2018,7,6,5,15,7.0,15.0,1.8,17.75,15.5,14.47,0.0
2018,7,6,5,30,7.0,26.0,1.8,18.0,27.0,25.06,14.74
2018,7,6,5,45,4.5,39.0,1.8,18.25,39.5,37.22,26.37
2018,7,6,6,0,2.0,52.0,1.8,18.5,52.0,49.33,37.41
2018,7,6,6,15,9.5,69.0,1.85,18.8,71.5,64.88,48.58
2018,7,6,6,30,17.0,86.0,1.9,19.1,91.0,81.74,62.15
2018,7,6,6,45,52.5,111.0,1.9,19.35,130.5,106.91,81.15
2018,7,6,7,0,88.0,136.0,1.9,19.6,170.0,135.17,102.52
2018,7,6,7,15,48.5,104.5,1.9,20.0,123.5,109.03,82.72
2018,7,6,7,30,9.0,73.0,1.9,20.4,77.0,73.09,54.53
2018,7,6,7,45,11.0,89.5,1.9,20.75,95.0,90.18,68.26
2018,7,6,8,0,13.0,106.0,1.9,21.1,113.0,107.21,81.74
2018,7,6,8,15,29.5,167.0,1.85,21.6,185.5,170.56,131.68
2018,7,6,8,30,46.0,228.0,1.8,22.1,258.0,236.54,182.37
2018,7,6,8,45,33.5,219.0,1.75,22.55,241.5,225.16,172.72
2018,7,6,9,0,21.0,210.0,1.7,23.0,225.0,212.11,161.96
2018,7,6,9,15,12.5,189.5,1.75,23.5,198.5,190.17,144.46
2018,7,6,9,30,4.0,169.0,1.8,24.0,172.0,165.71,124.98
2018,7,6,9,45,4.0,160.0,1.8,24.5,163.0,157.43,118.21
2018,7,6,10,0,4.0,151.0,1.8,25.0,154.0,149.06,111.39
2018,7,6,10,15,15.0,211.5,1.85,25.5,224.5,216.33,162.59
2018,7,6,10,30,26.0,272.0,1.9,26.0,295.0,285.26,213.64
2018,7,6,10,45,33.5,305.5,1.9,26.45,336.0,325.91,242.83
2018,7,6,11,0,41.0,339.0,1.9,26.9,377.0,367.26,272.18
2018,7,6,11,15,102.5,331.0,2.0,27.25,428.0,420.84,312.51
2018,7,6,11,30,164.0,323.0,2.1,27.6,479.0,474.49,352.34
2018,7,6,11,45,315.0,341.5,2.15,27.9,643.5,645.44,474.63
2018,7,6,12,0,466.0,360.0,2.2,28.2,808.0,822.37,594.35
2018,7,6,12,15,423.5,387.0,2.35,28.35,794.0,816.14,587.92
2018,7,6,12,30,381.0,414.0,2.5,28.5,780.0,803.05,578.6
2018,7,6,12,45,509.5,335.5,2.6,28.6,821.0,861.63,622.44
2018,7,6,13,0,638.0,257.0,2.7,28.7,862.0,914.43,661.65
2018,7,6,13,15,691.0,225.0,2.75,28.7,871.0,935.34,675.68
2018,7,6,13,30,744.0,193.0,2.8,28.7,880.0,948.7,685.02
2018,7,6,13,45,792.0,160.0,2.9,28.7,876.0,956.78,691.52
2018,7,6,14,0,840.0,127.0,3.0,28.7,872.0,954.76,691.61
2018,7,6,14,15,831.5,128.5,3.1,28.55,846.5,936.05,681.38
2018,7,6,14,30,823.0,130.0,3.2,28.4,821.0,914.8,669.57
2018,7,6,14,45,799.0,133.0,3.25,28.25,781.5,883.81,650.87
2018,7,6,15,0,775.0,136.0,3.3,28.1,742.0,846.0,627.47
2018,7,6,15,15,750.0,140.0,3.3,28.1,702.0,807.16,602.51
2018,7,6,15,30,725.0,144.0,3.3,28.1,662.0,769.99,578.47
2018,7,6,15,45,708.0,139.5,3.4,27.55,619.0,727.06,551.77
2018,7,6,16,0,691.0,135.0,3.5,27.0,576.0,683.34,523.95
2018,7,6,16,15,729.0,111.0,3.45,26.65,544.5,655.79,506.39
2018,7,6,16,30,767.0,87.0,3.4,26.3,513.0,625.32,486.21
2018,7,6,16,45,757.0,80.0,3.35,25.95,468.0,577.73,451.53
2018,7,6,17,0,747.0,73.0,3.3,25.6,423.0,529.46,415.37
2018,7,6,17,15,648.5,82.0,3.2,25.15,360.5,451.19,354.71
2018,7,6,17,30,550.0,91.0,3.1,24.7,298.0,380.1,298.41
2018,7,6,17,45,534.5,79.0,3.0,24.2,256.0,332.04,259.12
2018,7,6,18,0,519.0,67.0,2.9,23.7,214.0,284.93,219.14
2018,7,6,18,15,449.0,60.0,2.8,23.25,169.0,225.71,169.22
2018,7,6,18,30,379.0,53.0,2.7,22.8,124.0,173.48,124.78
2018,7,6,18,45,309.5,42.0,2.65,22.3,89.0,124.51,83.49
2018,7,6,19,0,240.0,31.0,2.6,21.8,54.0,82.51,46.88
2018,7,6,19,15,148.5,19.0,2.55,21.5,31.0,40.83,0.0
2018,7,6,19,30,57.0,7.0,2.5,21.2,8.0,11.4,0.0
2018,7,6,19,45,28.5,3.5,2.5,20.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.4,19.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,4,45,47.0,4.5,2.3,15.9,5.0,0.0,0.0
2018,7,7,5,0,94.0,9.0,2.4,16.1,10.0,8.85,0.0
2018,7,7,5,15,241.0,19.0,2.4,16.6,39.0,15.02,0.0
2018,7,7,5,30,388.0,29.0,2.4,17.1,68.0,22.17,12.34
2018,7,7,5,45,478.0,36.0,2.45,17.6,110.5,26.08,16.84
2018,7,7,6,0,568.0,43.0,2.5,18.1,153.0,32.56,22.85
2018,7,7,6,15,624.5,48.0,2.5,18.8,201.0,40.34,29.84
2018,7,7,6,30,681.0,53.0,2.5,19.5,249.0,82.63,40.52
2018,7,7,6,45,720.0,56.5,2.45,20.15,299.5,127.97,69.84
2018,7,7,7,0,759.0,60.0,2.4,20.8,350.0,177.7,108.75
2018,7,7,7,15,786.5,63.0,2.45,21.55,400.5,228.63,152.13
2018,7,7,7,30,814.0,66.0,2.5,22.3,451.0,285.86,201.47
2018,7,7,7,45,834.5,68.5,2.55,23.0,500.5,339.22,247.73
2018,7,7,8,0,855.0,71.0,2.6,23.7,550.0,394.14,294.22
2018,7,7,8,15,850.5,79.5,2.65,24.3,591.0,445.01,336.6
2018,7,7,8,30,846.0,88.0,2.7,24.9,632.0,494.51,376.39
2018,7,7,8,45,858.0,91.0,2.75,25.5,675.5,546.2,416.42
2018,7,7,9,0,870.0,94.0,2.8,26.1,719.0,597.71,455.0
2018,7,7,9,15,899.5,87.5,2.85,26.5,764.5,650.85,494.26
2018,7,7,9,30,929.0,81.0,2.9,26.9,810.0,704.73,532.45
2018,7,7,9,45,892.0,105.5,3.0,27.35,830.0,741.19,556.02
2018,7,7,10,0,855.0,130.0,3.1,27.8,850.0,772.5,575.95
2018,7,7,10,15,809.0,162.5,3.15,28.05,862.0,800.66,593.85
2018,7,7,10,30,763.0,195.0,3.2,28.3,874.0,823.22,607.9
2018,7,7,10,45,771.0,195.5,3.25,28.55,895.5,856.38,629.07
2018,7,7,11,0,779.0,196.0,3.3,28.8,917.0,887.78,648.86
2018,7,7,11,15,769.0,204.5,3.35,28.9,925.5,908.59,661.99
2018,7,7,11,30,759.0,213.0,3.4,29.0,934.0,929.25,675.12
2018,7,7,11,45,681.5,264.5,3.45,29.1,915.5,923.24,670.77
2018,7,7,12,0,604.0,316.0,3.5,29.2,897.0,911.93,660.68
2018,7,7,12,15,692.0,256.0,3.55,29.25,921.5,949.42,688.13
2018,7,7,12,30,780.0,196.0,3.6,29.3,946.0,980.75,708.5
2018,7,7,12,45,745.5,217.0,3.65,29.3,929.0,977.6,706.69
2018,7,7,13,0,711.0,238.0,3.7,29.3,912.0,968.02,701.06
2018,7,7,13,15,758.5,205.0,3.75,29.25,914.0,977.72,708.3
2018,7,7,13,30,806.0,172.0,3.8,29.2,916.0,988.79,716.39
2018,7,7,13,45,605.5,270.0,3.85,29.2,821.5,890.84,651.22
2018,7,7,14,0,405.0,368.0,3.9,29.2,727.0,789.18,577.65
2018,7,7,14,15,395.0,356.5,4.0,29.0,697.5,762.67,561.62
2018,7,7,14,30,385.0,345.0,4.1,28.8,668.0,727.78,539.33
2018,7,7,14,45,382.5,332.0,4.15,28.6,642.0,704.18,524.55
2018,7,7,15,0,380.0,319.0,4.2,28.4,616.0,679.33,508.69
2018,7,7,15,15,360.0,304.5,4.2,28.4,574.5,636.59,479.14
2018,7,7,15,30,340.0,290.0,4.2,28.4,533.0,593.86,449.32
2018,7,7,15,45,413.5,244.0,4.3,27.75,521.0,599.88,458.19
2018,7,7,16,0,487.0,198.0,4.4,27.1,509.0,591.94,456.66
2018,7,7,16,15,653.0,137.0,4.4,26.65,520.0,631.01,490.14
2018,7,7,16,30,819.0,76.0,4.4,26.2,531.0,645.58,504.36
2018,7,7,16,45,799.5,72.5,4.4,25.8,482.5,596.54,468.64
2018,7,7,17,0,780.0,69.0,4.4,25.4,434.0,544.59,429.45
2018,7,7,17,15,751.5,65.5,4.35,24.85,384.0,488.12,385.68
2018,7,7,17,30,723.0,62.0,4.3,24.3,334.0,433.14,341.62
2018,7,7,17,45,680.5,58.0,4.2,23.75,284.0,373.17,292.19
2018,7,7,18,0,638.0,54.0,4.1,23.2,234.0,316.67,244.11
2018,7,7,18,15,558.0,50.0,3.95,22.55,185.0,252.05,189.13
2018,7,7,18,30,478.0,46.0,3.8,21.9,136.0,194.62,139.74
2018,7,7,18,45,418.5,37.5,3.7,21.3,99.5,145.44,96.84
2018,7,7,19,0,359.0,29.0,3.6,20.7,63.0,102.7,57.49
2018,7,7,19,15,220.0,18.5,3.55,20.25,36.0,49.82,0.0
2018,7,7,19,30,81.0,8.0,3.5,19.8,9.0,14.27,0.0
2018,7,7,19,45,40.5,4.0,3.5,19.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.45,18.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.5,2.85,13.85,5.0,0.0,0.0
2018,7,8,5,0,86.0,9.0,2.9,14.0,10.0,8.85,0.0
2018,7,8,5,15,226.5,19.5,2.95,14.5,38.0,15.61,0.0
2018,7,8,5,30,367.0,30.0,3.0,15.0,66.0,23.23,13.23
2018,7,8,5,45,456.0,37.0,3.0,15.45,107.5,27.05,17.83
2018,7,8,6,0,545.0,44.0,3.0,15.9,149.0,30.7,21.43
2018,7,8,6,15,602.0,49.0,3.0,16.65,196.0,40.13,29.91
2018,7,8,6,30,659.0,54.0,3.0,17.4,243.0,81.17,40.7
2018,7,8,6,45,698.0,58.5,3.05,18.15,293.0,126.17,69.96
2018,7,8,7,0,737.0,63.0,3.1,18.9,343.0,175.58,108.82
2018,7,8,7,15,765.0,66.5,3.1,19.7,393.5,225.89,151.92
2018,7,8,7,30,793.0,70.0,3.1,20.5,444.0,279.06,198.36
2018,7,8,7,45,813.5,72.5,3.15,21.25,493.0,334.85,246.87
2018,7,8,8,0,834.0,75.0,3.2,22.0,542.0,388.72,292.95
2018,7,8,8,15,849.0,77.5,3.2,22.7,588.0,441.55,337.0
2018,7,8,8,30,864.0,80.0,3.2,23.4,634.0,494.92,380.01
2018,7,8,8,45,875.5,82.0,3.25,24.05,677.0,546.28,420.28
2018,7,8,9,0,887.0,84.0,3.3,24.7,720.0,597.37,459.04
2018,7,8,9,15,893.5,87.5,3.35,25.3,758.0,646.25,495.03
2018,7,8,9,30,900.0,91.0,3.4,25.9,796.0,693.98,529.02
2018,7,8,9,45,903.5,94.5,3.4,26.5,828.5,738.21,557.68
2018,7,8,10,0,907.0,98.0,3.4,27.1,861.0,780.65,584.64
2018,7,8,10,15,914.5,99.0,3.45,27.5,890.0,821.87,611.09
2018,7,8,10,30,922.0,100.0,3.5,27.9,919.0,861.2,635.99
2018,7,8,10,45,927.0,100.5,3.55,28.3,941.0,895.83,657.51
2018,7,8,11,0,932.0,101.0,3.6,28.7,963.0,928.05,677.3
2018,7,8,11,15,935.5,101.0,3.65,28.85,977.5,955.86,694.78
2018,7,8,11,30,939.0,101.0,3.7,29.0,992.0,980.89,710.46
2018,7,8,11,45,941.0,101.0,3.75,29.15,999.5,1001.61,723.36
2018,7,8,12,0,943.0,101.0,3.8,29.3,1007.0,1019.29,734.37
2018,7,8,12,15,941.5,101.5,3.85,29.3,1006.0,1030.91,742.01
2018,7,8,12,30,940.0,102.0,3.9,29.3,1005.0,1039.28,747.7
2018,7,8,12,45,937.0,102.5,3.95,29.3,997.0,1042.87,750.46
2018,7,8,13,0,934.0,103.0,4.0,29.3,989.0,1043.16,751.23
2018,7,8,13,15,931.5,102.5,4.05,29.25,974.5,1039.6,749.81
2018,7,8,13,30,929.0,102.0,4.1,29.2,960.0,1032.75,746.39
2018,7,8,13,45,924.5,101.0,4.1,29.15,938.0,1020.15,739.05
2018,7,8,14,0,920.0,100.0,4.1,29.1,916.0,1004.39,729.76
2018,7,8,14,15,914.5,99.0,4.15,28.95,888.0,984.61,718.5
2018,7,8,14,30,909.0,98.0,4.2,28.8,860.0,961.9,705.32
2018,7,8,14,45,901.5,96.0,4.2,28.65,826.0,933.49,688.05
2018,7,8,15,0,894.0,94.0,4.2,28.5,792.0,902.51,669.01
2018,7,8,15,15,883.5,92.5,4.2,28.5,753.0,867.08,646.45
2018,7,8,15,30,873.0,91.0,4.2,28.5,714.0,829.61,622.35
2018,7,8,15,45,861.5,88.0,4.25,27.95,670.5,787.9,596.58
2018,7,8,16,0,850.0,85.0,4.3,27.4,627.0,744.63,569.26
2018,7,8,16,15,835.5,81.5,4.3,26.95,580.5,697.34,538.15
2018,7,8,16,30,821.0,78.0,4.3,26.5,534.0,649.19,505.85
2018,7,8,16,45,801.0,74.5,4.3,26.1,485.0,599.78,470.21
2018,7,8,17,0,781.0,71.0,4.3,25.7,436.0,547.44,430.85
2018,7,8,17,15,753.0,67.5,4.3,25.05,386.0,491.17,387.57
2018,7,8,17,30,725.0,64.0,4.3,24.4,336.0,436.34,343.89
2018,7,8,17,45,686.5,59.5,4.25,23.75,286.5,377.46,295.5
2018,7,8,18,0,648.0,55.0,4.2,23.1,237.0,321.64,248.02
2018,7,8,18,15,590.5,49.0,4.1,22.35,190.0,261.98,196.6
2018,7,8,18,30,533.0,43.0,4.0,21.6,143.0,207.15,148.47
2018,7,8,18,45,443.0,36.0,3.9,20.85,102.5,149.53,99.38
2018,7,8,19,0,353.0,29.0,3.8,20.1,62.0,101.55,56.76
2018,7,8,19,15,215.5,18.5,3.8,19.55,35.5,49.13,0.0
2018,7,8,19,30,78.0,8.0,3.8,19.0,9.0,14.01,0.0
2018,7,8,19,45,39.0,4.0,3.8,18.5,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.5,2.95,13.85,5.0,0.0,0.0
2018,7,9,5,0,84.0,9.0,3.0,14.0,10.0,8.85,0.0
2018,7,9,5,15,224.0,19.0,3.0,14.55,37.0,15.21,0.0
2018,7,9,5,30,364.0,29.0,3.0,15.1,64.0,22.37,12.39
2018,7,9,5,45,454.0,36.0,3.0,15.65,105.0,26.25,17.09
2018,7,9,6,0,544.0,43.0,3.0,16.2,146.0,29.94,20.72
2018,7,9,6,15,601.5,48.0,3.0,16.95,193.5,38.27,28.24
2018,7,9,6,30,659.0,53.0,3.0,17.7,241.0,79.27,39.38
2018,7,9,6,45,698.0,57.5,2.95,18.45,291.0,124.25,68.36
2018,7,9,7,0,737.0,62.0,2.9,19.2,341.0,173.63,107.02
2018,7,9,7,15,765.0,65.0,2.9,20.1,391.0,223.5,149.58
2018,7,9,7,30,793.0,68.0,2.9,21.0,441.0,276.21,195.49
2018,7,9,7,45,813.5,70.5,2.85,21.9,490.0,332.01,243.68
2018,7,9,8,0,834.0,73.0,2.8,22.8,539.0,385.88,289.3
2018,7,9,8,15,849.0,75.5,2.75,23.7,585.0,438.72,332.78
2018,7,9,8,30,864.0,78.0,2.7,24.6,631.0,492.11,375.08
2018,7,9,8,45,876.5,80.0,2.65,25.45,674.5,544.02,414.78
2018,7,9,9,0,889.0,82.0,2.6,26.3,718.0,595.77,452.86
2018,7,9,9,15,896.5,84.0,2.55,27.0,756.0,643.99,487.28
2018,7,9,9,30,904.0,86.0,2.5,27.7,794.0,691.12,519.52
2018,7,9,9,45,907.5,89.0,2.45,28.45,826.0,735.07,546.73
2018,7,9,10,0,911.0,92.0,2.4,29.2,858.0,777.21,572.15
2018,7,9,10,15,916.5,93.0,2.45,29.75,885.5,817.02,596.68
2018,7,9,10,30,922.0,94.0,2.5,30.3,913.0,854.79,619.58
2018,7,9,10,45,926.0,95.5,2.5,30.8,934.5,889.56,640.03
2018,7,9,11,0,930.0,97.0,2.5,31.3,956.0,921.88,658.7
2018,7,9,11,15,933.0,97.0,2.6,31.6,970.5,949.2,675.44
2018,7,9,11,30,936.0,97.0,2.7,31.9,985.0,973.74,690.43
2018,7,9,11,45,938.0,97.5,2.8,32.15,993.0,994.92,703.46
2018,7,9,12,0,940.0,98.0,2.9,32.4,1001.0,1013.08,714.66
2018,7,9,12,15,939.5,99.0,3.05,32.5,1001.5,1026.17,723.64
2018,7,9,12,30,939.0,100.0,3.2,32.6,1002.0,1036.05,730.7
2018,7,9,12,45,937.0,100.5,3.3,32.65,994.5,1040.66,734.33
2018,7,9,13,0,935.0,101.0,3.4,32.7,987.0,1041.96,736.01
2018,7,9,13,15,932.5,100.0,3.5,32.65,972.0,1037.9,734.74
2018,7,9,13,30,930.0,99.0,3.6,32.6,957.0,1030.54,731.5
2018,7,9,13,45,926.0,98.0,3.75,32.5,935.5,1018.43,725.81
2018,7,9,14,0,922.0,97.0,3.9,32.4,914.0,1003.14,718.11
2018,7,9,14,15,917.0,95.0,3.95,32.25,886.0,982.74,706.66
2018,7,9,14,30,912.0,93.0,4.0,32.1,858.0,959.38,693.29
2018,7,9,14,45,905.5,91.5,4.1,31.9,824.5,932.34,677.88
2018,7,9,15,0,899.0,90.0,4.2,31.7,791.0,902.67,660.61
2018,7,9,15,15,888.5,88.5,4.2,31.7,752.0,867.09,638.23
2018,7,9,15,30,878.0,87.0,4.2,31.7,713.0,829.46,614.33
2018,7,9,15,45,866.5,84.0,4.35,31.1,669.5,787.55,589.26
2018,7,9,16,0,855.0,81.0,4.5,30.5,626.0,744.08,562.55
2018,7,9,16,15,840.0,77.5,4.5,30.05,579.0,696.19,531.34
2018,7,9,16,30,825.0,74.0,4.5,29.6,532.0,647.49,498.97
2018,7,9,16,45,805.0,71.0,4.55,29.1,483.0,595.61,462.43
2018,7,9,17,0,785.0,68.0,4.6,28.6,434.0,546.44,425.99
2018,7,9,17,15,756.5,64.5,4.5,27.95,384.0,489.69,382.5
2018,7,9,17,30,728.0,61.0,4.4,27.3,334.0,434.45,338.74
2018,7,9,17,45,688.5,56.5,4.35,26.6,284.0,374.98,290.44
2018,7,9,18,0,649.0,52.0,4.3,25.9,234.0,318.69,243.1
2018,7,9,18,15,591.5,47.0,4.15,25.15,187.5,259.17,192.25
2018,7,9,18,30,534.0,42.0,4.0,24.4,141.0,206.24,146.06
2018,7,9,18,45,445.0,35.0,3.9,23.65,101.0,148.82,97.59
2018,7,9,19,0,356.0,28.0,3.8,22.9,61.0,100.99,55.3
2018,7,9,19,15,218.0,18.0,3.75,22.45,35.0,48.81,0.0
2018,7,9,19,30,80.0,8.0,3.7,22.0,9.0,14.14,0.0
2018,7,9,19,45,40.0,4.0,3.65,21.55,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,21.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,20.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,20.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.4,20.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,20.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,10,4,45,48.0,4.5,2.25,15.35,5.0,0.0,0.0
2018,7,10,5,0,96.0,9.0,2.4,15.6,10.0,8.85,0.0
2018,7,10,5,15,246.5,18.5,2.5,16.15,38.0,14.82,0.0
2018,7,10,5,30,397.0,28.0,2.6,16.7,66.0,21.52,11.48
2018,7,10,5,45,486.5,34.5,2.7,17.2,108.0,25.01,15.89
2018,7,10,6,0,576.0,41.0,2.8,17.7,150.0,30.95,21.45
2018,7,10,6,15,633.0,46.0,2.75,18.45,198.0,35.65,25.75
2018,7,10,6,30,690.0,51.0,2.7,19.2,246.0,78.26,37.63
2018,7,10,6,45,728.5,55.0,2.7,19.95,297.0,124.39,66.84
2018,7,10,7,0,767.0,59.0,2.7,20.7,348.0,174.87,106.04
2018,7,10,7,15,795.0,61.5,2.65,21.7,399.0,225.9,149.27
2018,7,10,7,30,823.0,64.0,2.6,22.7,450.0,283.28,198.54
2018,7,10,7,45,843.5,66.5,2.6,23.7,500.0,337.16,244.94
2018,7,10,8,0,864.0,69.0,2.6,24.7,550.0,392.59,291.45
2018,7,10,8,15,879.5,71.0,2.55,25.4,597.5,446.74,335.86
2018,7,10,8,30,895.0,73.0,2.5,26.1,645.0,501.45,379.09
2018,7,10,8,45,906.5,75.0,2.45,26.8,689.0,554.37,419.42
2018,7,10,9,0,918.0,77.0,2.4,27.5,733.0,606.98,458.01
2018,7,10,9,15,924.5,80.0,2.45,28.05,772.0,656.88,493.97
2018,7,10,9,30,931.0,83.0,2.5,28.6,811.0,705.57,527.61
2018,7,10,9,45,934.0,87.0,2.5,29.1,844.5,751.3,556.59
2018,7,10,10,0,937.0,91.0,2.5,29.6,878.0,795.13,583.8
2018,7,10,10,15,942.5,92.0,2.55,29.9,906.0,835.95,609.44
2018,7,10,10,30,948.0,93.0,2.6,30.2,934.0,874.67,633.46
2018,7,10,10,45,951.5,93.5,2.7,30.55,955.0,908.91,654.62
2018,7,10,11,0,955.0,94.0,2.8,30.9,976.0,940.58,674.04
2018,7,10,11,15,957.0,94.5,2.9,31.0,990.0,968.17,691.5
2018,7,10,11,30,959.0,95.0,3.0,31.1,1004.0,992.85,707.14
2018,7,10,11,45,960.0,96.0,3.1,31.25,1011.5,1014.06,720.48
2018,7,10,12,0,961.0,97.0,3.2,31.4,1019.0,1032.14,731.93
2018,7,10,12,15,960.5,97.0,3.35,31.3,1018.5,1044.53,741.03
2018,7,10,12,30,960.0,97.0,3.5,31.2,1018.0,1053.61,748.18
2018,7,10,12,45,957.5,97.5,3.6,31.15,1010.0,1057.86,751.87
2018,7,10,13,0,955.0,98.0,3.7,31.1,1002.0,1058.72,753.56
2018,7,10,13,15,951.5,97.5,3.8,30.95,986.5,1054.16,752.23
2018,7,10,13,30,948.0,97.0,3.9,30.8,971.0,1046.24,748.88
2018,7,10,13,45,943.0,96.5,4.0,30.6,949.0,1033.53,742.69
2018,7,10,14,0,938.0,96.0,4.1,30.4,927.0,1017.61,734.48
2018,7,10,14,15,932.0,95.0,4.15,30.1,898.5,997.09,723.3
2018,7,10,14,30,926.0,94.0,4.2,29.8,870.0,973.59,710.16
2018,7,10,14,45,918.5,92.5,4.25,29.5,835.5,945.34,693.83
2018,7,10,15,0,911.0,91.0,4.3,29.2,801.0,914.47,675.64
2018,7,10,15,15,901.0,89.0,4.3,29.2,761.5,878.44,652.79
2018,7,10,15,30,891.0,87.0,4.3,29.2,722.0,840.29,628.35
2018,7,10,15,45,878.0,85.0,4.35,28.35,678.0,797.83,602.92
2018,7,10,16,0,865.0,83.0,4.4,27.5,634.0,753.89,575.93
2018,7,10,16,15,849.5,80.5,4.4,27.0,587.0,706.36,544.85
2018,7,10,16,30,834.0,78.0,4.4,26.5,540.0,658.03,512.59
2018,7,10,16,45,813.5,74.5,4.4,25.95,490.5,607.71,476.64
2018,7,10,17,0,793.0,71.0,4.4,25.4,441.0,554.48,436.85
2018,7,10,17,15,764.0,67.5,4.35,24.75,390.0,497.05,392.59
2018,7,10,17,30,735.0,64.0,4.3,24.1,339.0,441.15,347.97
2018,7,10,17,45,694.0,60.0,4.25,23.45,289.0,381.16,298.65
2018,7,10,18,0,653.0,56.0,4.2,22.8,239.0,324.47,250.4
2018,7,10,18,15,592.0,50.5,4.1,22.05,191.0,263.95,198.26
2018,7,10,18,30,531.0,45.0,4.0,21.3,143.0,208.53,149.66
2018,7,10,18,45,436.0,37.5,3.9,20.55,102.0,149.28,99.37
2018,7,10,19,0,341.0,30.0,3.8,19.8,61.0,100.18,55.64
2018,7,10,19,15,205.5,19.0,3.75,19.3,34.5,48.03,0.0
2018,7,10,19,30,70.0,8.0,3.7,18.8,8.0,13.33,0.0
2018,7,10,19,45,35.0,4.0,3.65,18.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,1.8,14.05,4.5,0.0,0.0
2018,7,11,5,0,73.0,8.0,1.8,14.3,9.0,7.86,0.0
2018,7,11,5,15,210.5,18.5,1.8,14.85,35.5,14.92,0.0
2018,7,11,5,30,348.0,29.0,1.8,15.4,62.0,22.6,12.26
2018,7,11,5,45,411.0,35.5,1.75,15.95,96.0,25.97,16.8
2018,7,11,6,0,474.0,42.0,1.7,16.5,130.0,29.22,20.06
2018,7,11,6,15,248.0,52.5,1.6,17.15,99.5,37.85,27.84
2018,7,11,6,30,22.0,63.0,1.5,17.8,69.0,60.36,44.54
2018,7,11,6,45,12.5,86.5,1.45,18.4,90.0,83.52,63.86
2018,7,11,7,0,3.0,110.0,1.4,19.0,111.0,104.37,81.13
2018,7,11,7,15,14.5,140.0,1.4,19.65,146.5,134.67,104.88
2018,7,11,7,30,26.0,170.0,1.4,20.3,182.0,163.24,126.9
2018,7,11,7,45,30.5,190.0,1.4,21.0,205.5,185.29,143.64
