Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,0,35.0,210.0,1.4,21.7,229.0,207.95,160.63
2018,7,11,8,15,80.0,243.0,1.4,22.35,292.5,260.1,199.95
2018,7,11,8,30,125.0,276.0,1.4,23.0,356.0,314.81,240.65
2018,7,11,8,45,301.0,255.0,1.45,23.65,465.0,395.7,301.65
2018,7,11,9,0,477.0,234.0,1.5,24.3,574.0,493.61,374.38
2018,7,11,9,15,697.0,160.5,1.55,24.85,688.5,586.9,443.87
2018,7,11,9,30,917.0,87.0,1.6,25.4,803.0,699.19,524.91
2018,7,11,9,45,918.5,92.0,1.65,25.95,835.5,744.3,552.96
2018,7,11,10,0,920.0,97.0,1.7,26.5,868.0,787.42,579.86
2018,7,11,10,15,926.0,98.0,1.75,26.95,896.5,828.08,605.01
2018,7,11,10,30,932.0,99.0,1.8,27.4,925.0,866.72,628.57
2018,7,11,10,45,937.0,99.0,1.85,27.85,946.5,901.33,649.3
2018,7,11,11,0,942.0,99.0,1.9,28.3,968.0,933.49,668.34
2018,7,11,11,15,944.5,100.0,2.0,28.6,983.0,961.77,685.78
2018,7,11,11,30,947.0,101.0,2.1,28.9,998.0,987.2,701.44
2018,7,11,11,45,948.5,101.0,2.15,29.2,1005.0,1007.74,713.5
2018,7,11,12,0,950.0,101.0,2.2,29.5,1012.0,1025.19,723.71
2018,7,11,12,15,951.0,100.0,2.25,29.65,1012.0,1037.97,731.55
2018,7,11,12,30,952.0,99.0,2.3,29.8,1012.0,1047.49,737.5
2018,7,11,12,45,951.0,99.0,2.35,29.9,1005.0,1052.72,741.08
2018,7,11,13,0,950.0,99.0,2.4,30.0,998.0,1054.59,742.73
2018,7,11,13,15,947.5,98.0,2.45,30.0,983.0,1050.56,741.15
2018,7,11,13,30,945.0,97.0,2.5,30.0,968.0,1043.16,737.62
2018,7,11,13,45,941.5,96.5,2.6,29.95,947.0,1031.97,732.49
2018,7,11,14,0,938.0,96.0,2.7,29.9,926.0,1017.55,725.36
2018,7,11,14,15,933.0,95.0,2.75,29.65,898.5,997.99,715.12
2018,7,11,14,30,928.0,94.0,2.8,29.4,871.0,975.43,702.97
2018,7,11,14,45,920.0,92.5,2.85,29.2,836.5,946.68,686.62
2018,7,11,15,0,912.0,91.0,2.9,29.0,802.0,915.33,668.47
2018,7,11,15,15,901.5,89.5,2.9,29.0,762.0,879.39,646.24
2018,7,11,15,30,891.0,88.0,2.9,29.0,722.0,841.35,622.45
2018,7,11,15,45,877.5,86.0,2.95,28.2,678.0,798.49,597.34
2018,7,11,16,0,864.0,84.0,3.0,27.4,634.0,754.19,570.68
2018,7,11,16,15,846.0,82.0,3.0,26.85,586.0,705.43,539.46
2018,7,11,16,30,828.0,80.0,3.0,26.3,538.0,659.2,509.41
2018,7,11,16,45,804.5,77.5,3.0,25.75,488.0,605.25,471.26
2018,7,11,17,0,781.0,75.0,3.0,25.2,438.0,551.73,431.83
2018,7,11,17,15,750.0,71.5,2.9,24.55,387.0,493.75,387.56
2018,7,11,17,30,719.0,68.0,2.8,23.9,336.0,437.48,343.11
2018,7,11,17,45,675.5,63.5,2.75,23.2,285.5,376.58,293.73
2018,7,11,18,0,632.0,59.0,2.7,22.5,235.0,320.32,246.39
2018,7,11,18,15,567.5,52.5,2.6,21.8,187.0,257.66,193.07
2018,7,11,18,30,503.0,46.0,2.5,21.1,139.0,201.41,144.32
2018,7,11,18,45,405.5,38.0,2.4,20.4,98.5,142.53,94.82
2018,7,11,19,0,308.0,30.0,2.3,19.7,58.0,94.1,52.0
2018,7,11,19,15,183.0,19.0,2.25,19.25,33.0,44.98,0.0
2018,7,11,19,30,58.0,8.0,2.2,18.8,8.0,12.37,0.0
2018,7,11,19,45,29.0,4.0,2.2,18.4,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.5,1.45,14.9,3.5,0.0,0.0
2018,7,12,5,0,43.0,7.0,1.5,15.1,7.0,6.88,0.0
2018,7,12,5,15,150.0,19.0,1.55,15.65,31.0,15.04,0.0
2018,7,12,5,30,257.0,31.0,1.6,16.2,55.0,24.71,13.67
2018,7,12,5,45,349.5,40.5,1.65,16.8,93.5,30.72,20.78
2018,7,12,6,0,442.0,50.0,1.7,17.4,132.0,36.37,26.19
2018,7,12,6,15,338.5,70.0,1.7,18.0,144.0,50.85,39.12
2018,7,12,6,30,235.0,90.0,1.7,18.6,156.0,86.37,59.36
2018,7,12,6,45,230.0,116.0,1.7,19.2,191.0,121.84,85.99
2018,7,12,7,0,225.0,142.0,1.7,19.8,226.0,157.36,114.59
2018,7,12,7,15,367.0,136.0,1.75,20.45,296.5,194.16,139.5
2018,7,12,7,30,509.0,130.0,1.8,21.1,367.0,249.36,181.11
2018,7,12,7,45,637.0,111.0,1.8,21.7,441.5,302.32,222.89
2018,7,12,8,0,765.0,92.0,1.8,22.3,516.0,370.96,277.49
2018,7,12,8,15,769.0,100.0,1.85,22.9,558.0,421.04,318.77
2018,7,12,8,30,773.0,108.0,1.9,23.5,600.0,470.74,358.44
2018,7,12,8,45,777.0,115.5,1.95,24.1,639.5,519.41,395.99
2018,7,12,9,0,781.0,123.0,2.0,24.7,679.0,567.34,431.74
2018,7,12,9,15,812.5,117.0,2.05,25.15,724.0,618.73,469.55
2018,7,12,9,30,844.0,111.0,2.1,25.6,769.0,672.3,507.9
2018,7,12,9,45,848.5,115.5,2.15,26.0,801.5,716.12,537.42
2018,7,12,10,0,853.0,120.0,2.2,26.4,834.0,758.36,564.63
2018,7,12,10,15,775.5,170.5,2.25,26.7,836.5,779.19,577.3
2018,7,12,10,30,698.0,221.0,2.3,27.0,839.0,793.18,585.07
2018,7,12,10,45,562.5,301.0,2.35,27.25,806.5,779.16,571.21
2018,7,12,11,0,427.0,381.0,2.4,27.5,774.0,755.7,550.88
2018,7,12,11,15,431.5,385.5,2.45,27.55,788.5,778.56,566.46
2018,7,12,11,30,436.0,390.0,2.5,27.6,803.0,800.3,580.86
2018,7,12,11,45,443.0,393.5,2.5,27.65,815.5,822.21,595.08
2018,7,12,12,0,450.0,397.0,2.5,27.7,828.0,842.84,608.41
2018,7,12,12,15,481.0,373.0,2.6,27.75,834.0,858.27,620.24
2018,7,12,12,30,512.0,349.0,2.7,27.8,840.0,872.12,631.14
2018,7,12,12,45,655.0,258.5,2.75,27.85,881.5,929.15,673.79
2018,7,12,13,0,798.0,168.0,2.8,27.9,923.0,978.84,706.0
2018,7,12,13,15,817.5,152.5,2.85,27.85,915.5,982.49,708.85
2018,7,12,13,30,837.0,137.0,2.9,27.8,908.0,977.12,706.39
2018,7,12,13,45,771.5,176.0,2.95,27.75,874.0,953.04,691.95
2018,7,12,14,0,706.0,215.0,3.0,27.7,840.0,925.9,675.59
2018,7,12,14,15,678.5,218.5,3.0,27.35,803.5,893.41,656.06
2018,7,12,14,30,651.0,222.0,3.0,27.0,767.0,859.37,635.36
2018,7,12,14,45,685.0,192.0,3.0,26.65,744.5,845.33,628.03
2018,7,12,15,0,719.0,162.0,3.0,26.3,722.0,826.82,617.53
2018,7,12,15,15,732.5,146.5,3.0,26.3,691.5,799.14,599.92
2018,7,12,15,30,746.0,131.0,3.0,26.3,661.0,771.37,582.23
2018,7,12,15,45,737.0,124.0,2.9,25.4,620.5,731.51,557.44
2018,7,12,16,0,728.0,117.0,2.8,24.5,580.0,690.19,531.27
2018,7,12,16,15,709.0,113.0,2.75,24.05,535.0,645.35,501.39
2018,7,12,16,30,690.0,109.0,2.7,23.6,490.0,598.5,468.06
2018,7,12,16,45,658.0,105.5,2.65,23.1,441.5,543.94,428.09
2018,7,12,17,0,626.0,102.0,2.6,22.6,393.0,490.84,388.14
2018,7,12,17,15,591.0,96.0,2.6,22.2,345.0,435.14,345.04
2018,7,12,17,30,556.0,90.0,2.6,21.8,297.0,381.8,302.47
2018,7,12,17,45,520.0,81.0,2.55,21.4,252.0,327.45,257.82
2018,7,12,18,0,484.0,72.0,2.5,21.0,207.0,276.14,214.36
2018,7,12,18,15,391.5,64.5,2.5,20.7,159.5,208.68,157.97
2018,7,12,18,30,299.0,57.0,2.5,20.4,112.0,153.17,111.43
2018,7,12,18,45,227.0,44.5,2.45,20.1,79.0,106.78,72.51
2018,7,12,19,0,155.0,32.0,2.4,19.8,46.0,68.33,38.47
2018,7,12,19,15,85.5,18.5,2.35,19.7,25.5,31.71,0.0
2018,7,12,19,30,16.0,5.0,2.3,19.6,5.0,6.15,0.0
2018,7,12,19,45,8.0,2.5,2.25,19.5,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,17.0,2.0,1.97,0.0
2018,7,13,5,15,0.0,11.0,1.8,17.4,11.0,10.61,0.0
2018,7,13,5,30,0.0,20.0,1.8,17.8,20.0,19.31,9.17
2018,7,13,5,45,2.5,34.5,1.8,18.2,35.0,33.1,22.63
2018,7,13,6,0,5.0,49.0,1.8,18.6,50.0,46.51,34.82
2018,7,13,6,15,4.5,52.0,1.8,19.1,53.0,50.05,38.21
2018,7,13,6,30,4.0,55.0,1.8,19.6,56.0,53.36,38.93
2018,7,13,6,45,2.0,60.5,1.8,20.1,61.0,58.68,43.34
2018,7,13,7,0,0.0,66.0,1.8,20.6,66.0,63.79,47.48
2018,7,13,7,15,1.0,70.5,1.85,21.1,71.0,68.37,50.98
2018,7,13,7,30,2.0,75.0,1.9,21.6,76.0,73.06,54.51
2018,7,13,7,45,15.0,115.0,1.95,22.1,123.0,115.2,88.02
2018,7,13,8,0,28.0,155.0,2.0,22.6,170.0,156.34,120.2
2018,7,13,8,15,46.0,196.0,2.05,23.05,224.0,203.52,156.61
2018,7,13,8,30,64.0,237.0,2.1,23.5,278.0,252.78,194.08
2018,7,13,8,45,74.5,233.0,2.15,24.0,283.5,259.34,198.58
2018,7,13,9,0,85.0,229.0,2.2,24.5,289.0,265.23,202.8
2018,7,13,9,15,62.5,228.0,2.2,24.95,273.5,256.46,195.27
2018,7,13,9,30,40.0,227.0,2.2,25.4,258.0,244.15,184.95
2018,7,13,9,45,154.5,302.0,2.25,25.85,430.0,398.71,301.82
2018,7,13,10,0,269.0,377.0,2.3,26.3,602.0,563.11,420.07
2018,7,13,10,15,281.5,385.5,2.3,26.7,628.0,593.98,440.04
2018,7,13,10,30,294.0,394.0,2.3,27.1,654.0,625.08,460.75
2018,7,13,10,45,179.5,401.5,2.35,27.55,561.5,545.43,401.54
2018,7,13,11,0,65.0,409.0,2.4,28.0,469.0,456.76,335.25
2018,7,13,11,15,91.5,401.5,2.4,28.25,487.5,476.88,350.44
2018,7,13,11,30,118.0,394.0,2.4,28.5,506.0,501.52,368.18
2018,7,13,11,45,395.5,311.0,2.45,28.75,689.5,695.41,510.84
2018,7,13,12,0,673.0,228.0,2.5,29.0,873.0,890.84,645.3
2018,7,13,12,15,681.5,224.0,2.5,29.15,877.0,905.95,652.95
2018,7,13,12,30,690.0,220.0,2.5,29.3,881.0,918.73,660.73
2018,7,13,12,45,761.5,179.5,2.55,29.4,903.5,950.84,681.59
2018,7,13,13,0,833.0,139.0,2.6,29.5,926.0,978.15,699.17
2018,7,13,13,15,824.5,141.5,2.6,29.55,910.5,972.16,695.33
2018,7,13,13,30,816.0,144.0,2.6,29.6,895.0,963.29,690.06
2018,7,13,13,45,828.5,133.0,2.65,29.65,880.0,958.49,687.95
2018,7,13,14,0,841.0,122.0,2.7,29.7,865.0,950.3,683.71
2018,7,13,14,15,835.0,120.0,2.7,29.6,838.0,930.4,672.01
2018,7,13,14,30,829.0,118.0,2.7,29.5,811.0,907.82,658.67
2018,7,13,14,45,821.5,115.0,2.7,29.45,778.0,880.25,641.92
2018,7,13,15,0,814.0,112.0,2.7,29.4,745.0,850.34,623.59
2018,7,13,15,15,802.0,110.0,2.7,29.4,707.0,819.92,604.7
2018,7,13,15,30,790.0,108.0,2.7,29.4,669.0,783.08,581.34
2018,7,13,15,45,776.5,105.0,2.8,29.0,627.5,742.41,556.57
2018,7,13,16,0,763.0,102.0,2.9,28.6,586.0,700.52,530.44
2018,7,13,16,15,745.5,98.0,2.95,28.2,541.0,653.65,500.0
2018,7,13,16,30,728.0,94.0,3.0,27.8,496.0,606.34,467.94
2018,7,13,16,45,704.0,90.5,3.05,27.45,449.0,555.27,431.12
2018,7,13,17,0,680.0,87.0,3.1,27.1,402.0,506.07,394.55
2018,7,13,17,15,647.0,82.0,3.15,26.5,353.5,450.06,352.03
2018,7,13,17,30,614.0,77.0,3.2,25.9,305.0,396.15,309.69
2018,7,13,17,45,569.5,71.5,3.25,25.25,258.0,338.98,263.48
2018,7,13,18,0,525.0,66.0,3.3,24.6,211.0,285.62,218.93
2018,7,13,18,15,462.5,58.0,3.3,23.9,167.0,227.56,169.96
2018,7,13,18,30,400.0,50.0,3.3,23.2,123.0,175.76,125.63
2018,7,13,18,45,310.5,40.0,3.25,22.5,86.5,122.13,81.09
2018,7,13,19,0,221.0,30.0,3.2,21.8,50.0,77.85,42.2
2018,7,13,19,15,124.0,17.5,3.2,21.35,27.5,35.4,0.0
2018,7,13,19,30,27.0,5.0,3.2,20.9,5.0,6.98,0.0
2018,7,13,19,45,13.5,2.5,3.15,20.45,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.75,16.35,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.8,16.4,5.0,4.91,0.0
2018,7,14,5,15,135.5,17.0,2.85,16.8,27.5,16.71,0.0
2018,7,14,5,30,240.0,29.0,2.9,17.2,50.0,22.96,11.74
2018,7,14,5,45,332.0,38.5,2.95,17.6,87.5,29.07,19.2
2018,7,14,6,0,424.0,48.0,3.0,18.0,125.0,34.79,24.7
2018,7,14,6,15,487.5,55.0,3.0,18.6,169.5,37.96,27.71
2018,7,14,6,30,551.0,62.0,3.0,19.2,214.0,73.18,39.12
2018,7,14,6,45,595.5,67.5,3.0,19.75,262.0,113.92,64.23
2018,7,14,7,0,640.0,73.0,3.0,20.3,310.0,159.64,99.01
2018,7,14,7,15,673.5,77.0,2.95,20.95,359.0,206.58,138.3
2018,7,14,7,30,707.0,81.0,2.9,21.6,408.0,259.43,183.57
2018,7,14,7,45,731.5,84.0,2.9,22.2,456.0,309.16,226.73
2018,7,14,8,0,756.0,87.0,2.9,22.8,504.0,361.04,270.89
2018,7,14,8,15,775.0,90.0,2.9,23.35,550.0,412.49,313.76
2018,7,14,8,30,794.0,93.0,2.9,23.9,596.0,465.04,356.18
2018,7,14,8,45,809.0,94.5,2.9,24.45,638.5,517.2,396.97
2018,7,14,9,0,824.0,96.0,2.9,25.0,681.0,566.98,434.79
2018,7,14,9,15,835.0,98.5,2.95,25.4,719.5,615.16,470.71
2018,7,14,9,30,846.0,101.0,3.0,25.8,758.0,662.7,505.2
2018,7,14,9,45,855.0,102.0,3.05,26.25,791.5,706.53,534.93
2018,7,14,10,0,864.0,103.0,3.1,26.7,825.0,749.1,562.74
2018,7,14,10,15,870.5,104.5,3.15,26.95,852.5,788.72,588.64
2018,7,14,10,30,877.0,106.0,3.2,27.2,880.0,826.5,613.07
2018,7,14,10,45,882.5,106.0,3.3,27.5,901.5,859.96,634.56
2018,7,14,11,0,888.0,106.0,3.4,27.8,923.0,891.16,654.45
2018,7,14,11,15,891.5,107.0,3.5,27.85,938.0,919.12,672.81
2018,7,14,11,30,895.0,108.0,3.6,27.9,953.0,944.44,689.45
2018,7,14,11,45,897.0,107.5,3.65,27.95,960.0,964.11,702.1
2018,7,14,12,0,899.0,107.0,3.7,28.0,967.0,980.86,712.94
2018,7,14,12,15,898.0,108.0,3.75,27.95,967.0,993.19,721.28
2018,7,14,12,30,897.0,109.0,3.8,27.9,967.0,1002.42,727.72
2018,7,14,12,45,894.0,109.5,3.85,27.8,959.5,1006.01,730.77
2018,7,14,13,0,891.0,110.0,3.9,27.7,952.0,1006.42,731.9
2018,7,14,13,15,889.0,109.0,3.9,27.6,938.0,1003.11,730.41
2018,7,14,13,30,887.0,108.0,3.9,27.5,924.0,996.63,726.98
2018,7,14,13,45,883.0,107.0,3.95,27.4,903.0,985.04,720.62
2018,7,14,14,0,879.0,106.0,4.0,27.3,882.0,970.4,712.35
2018,7,14,14,15,872.5,105.0,4.0,27.1,854.5,950.4,700.57
2018,7,14,14,30,866.0,104.0,4.0,26.9,827.0,927.64,686.97
2018,7,14,14,45,858.0,102.0,4.0,26.65,794.0,899.78,670.06
2018,7,14,15,0,850.0,100.0,4.0,26.4,761.0,869.5,651.44
2018,7,14,15,15,838.5,98.5,4.0,26.4,722.5,834.48,628.8
2018,7,14,15,30,827.0,97.0,4.0,26.4,684.0,797.6,604.72
2018,7,14,15,45,813.5,94.5,4.0,25.65,641.5,756.38,579.08
2018,7,14,16,0,800.0,92.0,4.0,24.9,599.0,717.56,554.71
2018,7,14,16,15,783.0,89.0,4.0,24.45,553.5,670.69,523.38
2018,7,14,16,30,766.0,86.0,4.0,24.0,508.0,623.27,490.87
2018,7,14,16,45,743.0,82.5,4.0,23.55,460.0,571.18,452.43
2018,7,14,17,0,720.0,79.0,4.0,23.1,412.0,519.59,413.22
2018,7,14,17,15,688.5,75.0,3.95,22.65,363.0,463.6,369.29
2018,7,14,17,30,657.0,71.0,3.9,22.2,314.0,410.52,326.24
2018,7,14,17,45,613.5,66.0,3.9,21.75,266.0,352.2,277.85
2018,7,14,18,0,570.0,61.0,3.9,21.3,218.0,297.58,231.09
2018,7,14,18,15,507.0,54.5,3.85,20.9,173.0,238.67,180.17
2018,7,14,18,30,444.0,48.0,3.8,20.5,128.0,186.04,134.05
2018,7,14,18,45,351.0,39.0,3.75,20.05,90.0,130.34,86.97
2018,7,14,19,0,258.0,30.0,3.7,19.6,52.0,84.68,45.67
2018,7,14,19,15,146.0,17.5,3.7,19.25,28.5,35.52,0.0
2018,7,14,19,30,34.0,5.0,3.7,18.9,5.0,7.5,0.0
2018,7,14,19,45,17.0,2.5,3.7,18.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.75,15.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.8,15.1,5.0,4.91,0.0
2018,7,15,5,15,163.0,16.5,2.9,15.5,29.0,16.22,0.0
2018,7,15,5,30,287.0,28.0,3.0,15.9,53.0,22.11,10.89
2018,7,15,5,45,378.0,36.5,3.1,16.35,91.0,27.33,17.78
2018,7,15,6,0,469.0,45.0,3.2,16.8,129.0,32.24,22.59
2018,7,15,6,15,305.5,44.0,3.2,17.3,105.5,28.86,19.85
2018,7,15,6,30,142.0,43.0,3.2,17.8,82.0,38.91,23.01
2018,7,15,6,45,71.0,61.0,3.2,18.35,80.5,62.82,44.21
2018,7,15,7,0,0.0,79.0,3.2,18.9,79.0,75.99,57.97
2018,7,15,7,15,3.0,106.0,3.2,19.4,107.5,101.72,78.78
2018,7,15,7,30,6.0,133.0,3.2,19.9,136.0,127.85,99.58
2018,7,15,7,45,25.5,155.0,3.2,20.4,169.0,152.84,118.83
2018,7,15,8,0,45.0,177.0,3.2,20.9,202.0,182.28,141.66
2018,7,15,8,15,172.5,198.5,3.2,21.35,306.0,257.19,199.74
2018,7,15,8,30,300.0,220.0,3.2,21.8,410.0,345.19,267.95
2018,7,15,8,45,592.0,153.0,3.2,22.3,561.0,452.41,351.69
2018,7,15,9,0,884.0,86.0,3.2,22.8,712.0,591.25,457.87
2018,7,15,9,15,890.0,89.5,3.2,23.2,750.0,640.04,493.9
2018,7,15,9,30,896.0,93.0,3.2,23.6,788.0,687.65,528.5
2018,7,15,9,45,898.5,98.0,3.2,24.05,821.5,732.82,558.67
2018,7,15,10,0,901.0,103.0,3.2,24.5,855.0,776.13,586.81
2018,7,15,10,15,908.5,104.0,3.25,24.75,884.0,817.49,613.96
2018,7,15,10,30,916.0,105.0,3.3,25.0,913.0,856.99,639.58
2018,7,15,10,45,922.0,105.0,3.4,25.3,935.5,892.17,662.25
2018,7,15,11,0,928.0,105.0,3.5,25.6,958.0,925.01,683.25
2018,7,15,11,15,932.0,106.0,3.55,25.65,974.0,954.51,702.34
2018,7,15,11,30,936.0,107.0,3.6,25.7,990.0,981.27,719.62
2018,7,15,11,45,938.5,106.0,3.7,25.8,997.5,1001.75,732.99
2018,7,15,12,0,941.0,105.0,3.8,25.9,1005.0,1019.2,744.48
2018,7,15,12,15,941.0,105.5,3.85,25.95,1005.5,1032.57,753.22
2018,7,15,12,30,941.0,106.0,3.9,26.0,1006.0,1042.7,759.97
2018,7,15,12,45,939.0,107.0,3.95,26.0,999.0,1048.07,763.9
2018,7,15,13,0,937.0,108.0,4.0,26.0,992.0,1050.11,765.81
2018,7,15,13,15,934.5,107.0,4.0,25.95,977.5,1046.25,763.84
2018,7,15,13,30,932.0,106.0,4.0,25.9,963.0,1039.06,759.84
2018,7,15,13,45,928.5,104.5,4.05,25.9,941.0,1027.07,753.0
2018,7,15,14,0,925.0,103.0,4.1,25.9,919.0,1011.84,744.14
2018,7,15,14,15,919.5,101.5,4.1,25.8,891.0,991.56,731.98
2018,7,15,14,30,914.0,100.0,4.1,25.7,863.0,968.31,717.89
2018,7,15,14,45,906.5,98.0,4.1,25.55,828.5,939.84,700.43
2018,7,15,15,0,899.0,96.0,4.1,25.4,794.0,908.76,681.16
2018,7,15,15,15,888.0,94.5,4.1,25.4,754.5,872.76,658.01
2018,7,15,15,30,877.0,93.0,4.1,25.4,715.0,834.72,633.3
2018,7,15,15,45,864.0,90.5,4.05,24.95,671.0,792.17,606.06
2018,7,15,16,0,851.0,88.0,4.0,24.5,627.0,748.16,577.41
2018,7,15,16,15,834.0,85.5,4.0,24.15,579.5,700.04,545.29
2018,7,15,16,30,817.0,83.0,4.0,23.8,532.0,654.44,514.45
2018,7,15,16,45,794.5,79.5,3.95,23.45,482.0,600.42,474.62
2018,7,15,17,0,772.0,76.0,3.9,23.1,432.0,546.76,433.79
2018,7,15,17,15,740.5,72.0,3.85,22.65,381.0,488.29,388.14
2018,7,15,17,30,709.0,68.0,3.8,22.2,330.0,431.62,342.42
2018,7,15,17,45,664.5,63.5,3.8,21.7,279.5,371.73,292.81
2018,7,15,18,0,620.0,59.0,3.8,21.2,229.0,314.66,244.0
2018,7,15,18,15,555.5,53.0,3.7,20.65,182.0,253.18,190.87
2018,7,15,18,30,491.0,47.0,3.6,20.1,135.0,198.11,142.52
2018,7,15,18,45,391.0,38.5,3.5,19.5,95.0,138.86,92.39
2018,7,15,19,0,291.0,30.0,3.4,18.9,55.0,90.15,47.86
2018,7,15,19,15,164.5,17.5,3.35,18.5,30.0,37.72,0.0
2018,7,15,19,30,38.0,5.0,3.3,18.1,5.0,7.78,0.0
2018,7,15,19,45,19.0,2.5,3.3,17.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.7,14.15,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.7,14.3,5.0,4.91,0.0
2018,7,16,5,15,169.0,17.0,2.8,14.8,29.5,16.71,0.0
2018,7,16,5,30,298.0,29.0,2.9,15.3,54.0,23.28,11.45
2018,7,16,5,45,281.0,32.0,2.95,15.8,68.0,23.28,14.32
2018,7,16,6,0,264.0,35.0,3.0,16.3,82.0,23.7,15.15
2018,7,16,6,15,216.0,37.5,3.0,16.9,84.0,26.3,17.62
2018,7,16,6,30,168.0,40.0,3.0,17.5,86.0,37.59,21.27
2018,7,16,6,45,137.0,52.5,2.95,18.1,95.0,58.94,38.26
2018,7,16,7,0,106.0,65.0,2.9,18.7,104.0,73.18,51.13
2018,7,16,7,15,82.0,95.0,2.9,19.35,128.0,104.2,77.87
2018,7,16,7,30,58.0,125.0,2.9,20.0,152.0,132.35,101.67
2018,7,16,7,45,51.5,151.0,2.85,20.6,177.0,157.53,121.94
2018,7,16,8,0,45.0,177.0,2.8,21.2,202.0,182.2,141.34
2018,7,16,8,15,68.0,217.5,2.75,21.8,258.5,231.84,179.69
2018,7,16,8,30,91.0,258.0,2.7,22.4,315.0,284.14,219.43
2018,7,16,8,45,376.5,208.5,2.7,23.0,471.0,389.76,301.48
2018,7,16,9,0,662.0,159.0,2.7,23.6,627.0,527.89,406.71
2018,7,16,9,15,789.0,124.0,2.7,24.15,713.0,607.7,466.1
2018,7,16,9,30,916.0,89.0,2.7,24.7,799.0,696.33,530.71
2018,7,16,9,45,922.5,91.0,2.7,25.3,833.0,742.34,560.2
2018,7,16,10,0,929.0,93.0,2.7,25.9,867.0,786.75,588.23
2018,7,16,10,15,935.0,94.0,2.7,26.35,895.5,827.99,614.01
2018,7,16,10,30,941.0,95.0,2.7,26.8,924.0,867.18,638.1
2018,7,16,10,45,945.5,95.5,2.75,27.25,946.0,902.37,659.63
2018,7,16,11,0,950.0,96.0,2.8,27.7,968.0,935.06,679.37
2018,7,16,11,15,953.0,96.5,2.85,28.0,983.0,963.73,696.82
2018,7,16,11,30,956.0,97.0,2.9,28.3,998.0,989.54,712.4
2018,7,16,11,45,958.5,97.5,2.95,28.55,1007.0,1011.91,725.92
2018,7,16,12,0,961.0,98.0,3.0,28.8,1016.0,1031.17,737.52
2018,7,16,12,15,958.5,100.0,3.05,28.9,1015.5,1043.86,745.48
2018,7,16,12,30,956.0,102.0,3.1,29.0,1015.0,1053.21,751.48
2018,7,16,12,45,951.0,104.0,3.15,29.05,1006.5,1056.71,754.06
2018,7,16,13,0,946.0,106.0,3.2,29.1,998.0,1056.82,754.65
2018,7,16,13,15,943.0,105.5,3.25,29.0,983.0,1052.97,753.34
2018,7,16,13,30,940.0,105.0,3.3,28.9,968.0,1045.77,750.02
2018,7,16,13,45,936.0,103.5,3.35,28.75,946.0,1033.22,743.54
2018,7,16,14,0,932.0,102.0,3.4,28.6,924.0,1017.43,735.08
2018,7,16,14,15,925.5,101.5,3.45,28.35,895.5,997.14,724.04
2018,7,16,14,30,919.0,101.0,3.5,28.1,867.0,973.91,711.08
2018,7,16,14,45,911.0,99.5,3.55,27.9,832.5,945.41,694.46
2018,7,16,15,0,903.0,98.0,3.6,27.7,798.0,914.31,676.01
2018,7,16,15,15,892.5,96.0,3.6,27.7,758.0,878.09,653.16
2018,7,16,15,30,882.0,94.0,3.6,27.7,718.0,839.78,628.72
2018,7,16,15,45,868.5,92.0,3.6,27.05,674.0,797.2,602.66
2018,7,16,16,0,855.0,90.0,3.6,26.4,630.0,753.17,575.14
2018,7,16,16,15,838.0,86.5,3.55,26.0,582.0,703.78,542.51
2018,7,16,16,30,821.0,83.0,3.5,25.6,534.0,656.91,511.14
2018,7,16,16,45,798.0,80.0,3.45,25.15,484.0,602.93,472.02
2018,7,16,17,0,775.0,77.0,3.4,24.7,434.0,549.33,431.89
2018,7,16,17,15,744.0,73.0,3.35,24.15,382.5,490.97,386.98
2018,7,16,17,30,713.0,69.0,3.3,23.6,331.0,434.34,341.88
2018,7,16,17,45,669.5,64.0,3.25,23.05,280.5,374.17,292.51
2018,7,16,18,0,626.0,59.0,3.2,22.5,230.0,316.66,243.76
2018,7,16,18,15,562.0,52.5,3.05,21.8,182.5,254.5,190.54
2018,7,16,18,30,498.0,46.0,2.9,21.1,135.0,198.72,141.95
2018,7,16,18,45,397.5,37.5,2.75,20.45,94.5,139.06,91.74
2018,7,16,19,0,297.0,29.0,2.6,19.8,54.0,89.78,46.44
2018,7,16,19,15,168.0,17.0,2.6,19.4,29.5,37.52,0.0
2018,7,16,19,30,39.0,5.0,2.6,19.0,5.0,4.91,0.0
2018,7,16,19,45,19.5,2.5,2.6,18.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,4,45,18.0,2.5,2.15,14.25,2.5,0.0,0.0
2018,7,17,5,0,36.0,5.0,2.2,14.5,5.0,0.0,0.0
2018,7,17,5,15,160.5,17.0,2.3,15.05,28.5,16.71,0.0
2018,7,17,5,30,285.0,29.0,2.4,15.6,52.0,23.43,11.13
2018,7,17,5,45,228.0,28.5,2.45,16.15,55.0,20.27,11.7
2018,7,17,6,0,171.0,28.0,2.5,16.7,58.0,20.07,11.94
2018,7,17,6,15,85.5,36.0,2.5,17.3,51.0,29.43,20.36
2018,7,17,6,30,0.0,44.0,2.5,17.9,44.0,42.49,30.22
2018,7,17,6,45,0.0,57.5,2.45,18.55,57.5,55.56,41.11
2018,7,17,7,0,0.0,71.0,2.4,19.2,71.0,68.62,51.79
2018,7,17,7,15,0.0,99.5,2.4,19.9,99.5,95.15,73.34
2018,7,17,7,30,0.0,128.0,2.4,20.6,128.0,121.69,94.45
2018,7,17,7,45,18.0,148.0,2.35,21.25,158.0,146.34,113.28
2018,7,17,8,0,36.0,168.0,2.3,21.9,188.0,170.76,131.9
2018,7,17,8,15,42.5,209.5,2.3,22.6,235.0,213.82,165.02
2018,7,17,8,30,49.0,251.0,2.3,23.3,282.0,257.85,198.16
2018,7,17,8,45,167.5,266.5,2.3,23.95,383.0,336.32,257.79
2018,7,17,9,0,286.0,282.0,2.3,24.6,484.0,426.62,325.36
2018,7,17,9,15,504.0,225.5,2.3,25.15,605.5,524.22,399.16
2018,7,17,9,30,722.0,169.0,2.3,25.7,727.0,640.56,484.75
2018,7,17,9,45,817.5,135.5,2.3,26.25,794.5,709.41,533.38
2018,7,17,10,0,913.0,102.0,2.3,26.8,862.0,782.73,581.21
2018,7,17,10,15,920.0,102.5,2.35,27.2,890.5,823.77,606.8
2018,7,17,10,30,927.0,103.0,2.4,27.6,919.0,862.86,631.08
2018,7,17,10,45,932.0,104.0,2.4,28.05,941.5,898.61,652.4
2018,7,17,11,0,937.0,105.0,2.4,28.5,964.0,931.92,671.94
2018,7,17,11,15,940.5,105.0,2.4,28.75,979.0,960.31,688.71
2018,7,17,11,30,944.0,105.0,2.4,29.0,994.0,985.89,703.65
2018,7,17,11,45,946.0,105.0,2.45,29.3,1002.0,1007.13,716.19
2018,7,17,12,0,948.0,105.0,2.5,29.6,1010.0,1025.28,726.87
2018,7,17,12,15,944.5,107.5,2.55,29.65,1009.0,1037.4,734.58
2018,7,17,12,30,941.0,110.0,2.6,29.7,1008.0,1046.21,740.38
2018,7,17,12,45,936.0,112.5,2.65,29.8,1000.0,1050.19,743.16
2018,7,17,13,0,931.0,115.0,2.7,29.9,992.0,1050.85,744.01
2018,7,17,13,15,928.0,114.5,2.75,29.85,977.5,1047.1,742.69
2018,7,17,13,30,925.0,114.0,2.8,29.8,963.0,1040.04,739.43
2018,7,17,13,45,920.5,113.0,2.8,29.75,941.0,1027.72,732.5
2018,7,17,14,0,916.0,112.0,2.8,29.7,919.0,1012.22,723.68
2018,7,17,14,15,909.0,111.5,2.85,29.5,890.5,991.76,712.65
2018,7,17,14,30,902.0,111.0,2.9,29.3,862.0,968.41,699.76
2018,7,17,14,45,893.5,108.5,2.95,29.1,827.0,938.81,682.76
2018,7,17,15,0,885.0,106.0,3.0,28.9,792.0,906.67,663.97
2018,7,17,15,15,873.5,104.5,3.0,28.9,752.0,870.66,641.59
2018,7,17,15,30,862.0,103.0,3.0,28.9,712.0,832.67,617.71
2018,7,17,15,45,848.0,100.0,3.05,28.3,667.5,789.31,591.61
2018,7,17,16,0,834.0,97.0,3.1,27.7,623.0,748.37,566.7
2018,7,17,16,15,815.5,94.0,3.15,27.15,575.5,699.02,535.16
2018,7,17,16,30,797.0,91.0,3.2,26.6,528.0,649.15,502.23
2018,7,17,16,45,773.5,87.5,3.2,26.1,478.5,595.3,463.61
2018,7,17,17,0,750.0,84.0,3.2,25.6,429.0,541.91,424.09
2018,7,17,17,15,717.0,80.0,3.2,24.9,378.0,483.58,379.77
2018,7,17,17,30,684.0,76.0,3.2,24.2,327.0,428.51,336.32
2018,7,17,17,45,637.5,70.5,3.15,23.5,276.5,366.88,286.26
2018,7,17,18,0,591.0,65.0,3.1,22.8,226.0,309.21,237.82
2018,7,17,18,15,522.0,58.0,3.0,22.05,178.5,246.59,184.67
2018,7,17,18,30,453.0,51.0,2.9,21.3,131.0,190.84,136.63
2018,7,17,18,45,349.0,41.0,2.8,20.55,91.0,131.15,86.95
2018,7,17,19,0,245.0,31.0,2.7,19.8,51.0,82.2,42.19
2018,7,17,19,15,136.0,18.0,2.7,19.4,28.0,34.41,0.0
2018,7,17,19,30,27.0,5.0,2.7,19.0,5.0,4.91,0.0
2018,7,17,19,45,13.5,2.5,2.65,18.6,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.0,15.35,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.0,15.6,4.0,0.0,0.0
2018,7,18,5,15,130.5,16.5,2.05,16.25,26.0,16.22,0.0
2018,7,18,5,30,236.0,29.0,2.1,16.9,48.0,23.59,10.68
2018,7,18,5,45,338.5,39.0,2.15,17.55,86.5,30.14,19.94
2018,7,18,6,0,441.0,49.0,2.2,18.2,125.0,36.28,25.9
2018,7,18,6,15,485.5,56.5,2.15,18.85,165.5,39.77,29.23
2018,7,18,6,30,530.0,64.0,2.1,19.5,206.0,70.17,38.61
2018,7,18,6,45,316.0,87.5,2.05,20.15,177.0,100.34,64.81
2018,7,18,7,0,102.0,111.0,2.0,20.8,148.0,114.57,84.72
2018,7,18,7,15,90.0,144.0,1.9,21.45,180.5,147.24,111.57
2018,7,18,7,30,78.0,177.0,1.8,22.1,213.0,182.14,139.66
2018,7,18,7,45,75.0,197.0,1.7,22.75,234.5,204.77,157.19
2018,7,18,8,0,72.0,217.0,1.6,23.4,256.0,227.15,174.16
2018,7,18,8,15,150.0,221.0,1.6,23.95,312.0,266.93,203.91
2018,7,18,8,30,228.0,225.0,1.6,24.5,368.0,314.57,239.94
2018,7,18,8,45,300.0,236.0,1.6,25.1,438.5,375.69,285.71
2018,7,18,9,0,372.0,247.0,1.6,25.7,509.0,442.19,334.64
2018,7,18,9,15,576.5,194.5,1.65,26.15,627.0,539.7,407.43
2018,7,18,9,30,781.0,142.0,1.7,26.6,745.0,654.58,490.61
2018,7,18,9,45,830.5,127.5,1.75,27.1,794.5,710.24,528.77
2018,7,18,10,0,880.0,113.0,1.8,27.6,844.0,767.92,565.75
2018,7,18,10,15,887.0,114.0,1.85,27.95,872.5,808.31,590.92
2018,7,18,10,30,894.0,115.0,1.9,28.3,901.0,846.83,614.77
2018,7,18,10,45,899.5,116.0,1.95,28.65,923.5,882.04,636.25
2018,7,18,11,0,905.0,117.0,2.0,29.0,946.0,914.95,656.12
2018,7,18,11,15,847.0,155.5,2.05,29.25,941.0,927.59,663.25
2018,7,18,11,30,789.0,194.0,2.1,29.5,936.0,932.69,665.85
2018,7,18,11,45,788.0,198.5,2.15,29.7,944.5,953.5,678.72
2018,7,18,12,0,787.0,203.0,2.2,29.9,953.0,971.65,689.79
2018,7,18,12,15,753.0,225.5,2.3,29.95,943.5,976.66,693.59
2018,7,18,12,30,719.0,248.0,2.4,30.0,934.0,975.14,693.47
2018,7,18,12,45,635.5,296.5,2.45,30.05,899.5,947.22,674.73
2018,7,18,13,0,552.0,345.0,2.5,30.1,865.0,916.45,653.02
2018,7,18,13,15,615.5,299.5,2.6,30.0,870.5,935.12,669.08
2018,7,18,13,30,679.0,254.0,2.7,29.9,876.0,950.79,682.53
2018,7,18,13,45,638.0,271.0,2.75,29.85,844.5,923.59,664.99
2018,7,18,14,0,597.0,288.0,2.8,29.8,813.0,894.58,646.21
2018,7,18,14,15,640.0,253.0,2.8,29.6,799.5,892.0,647.61
2018,7,18,14,30,683.0,218.0,2.8,29.4,786.0,884.91,645.1
2018,7,18,14,45,756.5,173.0,2.85,29.2,778.0,890.14,650.51
2018,7,18,15,0,830.0,128.0,2.9,29.0,770.0,885.97,649.74
2018,7,18,15,15,798.0,131.0,2.9,29.0,722.5,838.53,619.35
2018,7,18,15,30,766.0,134.0,2.9,29.0,675.0,790.46,588.48
2018,7,18,15,45,740.5,132.5,3.05,28.3,628.0,744.88,561.2
2018,7,18,16,0,715.0,131.0,3.2,27.6,581.0,696.68,531.28
2018,7,18,16,15,740.0,114.5,3.3,27.05,548.5,668.42,514.42
2018,7,18,16,30,765.0,98.0,3.4,26.5,516.0,634.73,492.41
2018,7,18,16,45,741.5,93.5,3.55,25.95,467.0,581.15,454.16
2018,7,18,17,0,718.0,89.0,3.7,25.4,418.0,529.48,416.03
2018,7,18,17,15,683.5,84.0,3.7,24.55,367.0,470.76,371.3
2018,7,18,17,30,649.0,79.0,3.7,23.7,316.0,414.23,326.68
2018,7,18,17,45,602.0,73.0,3.75,22.9,266.5,353.57,277.3
2018,7,18,18,0,555.0,67.0,3.8,22.1,217.0,296.97,229.63
2018,7,18,18,15,486.5,59.5,3.65,21.4,171.0,235.86,177.46
2018,7,18,18,30,418.0,52.0,3.5,20.7,125.0,181.61,130.55
2018,7,18,18,45,316.5,41.5,3.4,20.0,86.5,123.9,82.41
2018,7,18,19,0,215.0,31.0,3.3,19.3,48.0,76.54,38.56
2018,7,18,19,15,118.0,17.5,3.15,18.95,26.0,31.59,0.0
2018,7,18,19,30,21.0,4.0,3.0,18.6,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,2.8,18.2,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,4,45,12.0,2.0,2.65,15.2,2.0,0.0,0.0
2018,7,19,5,0,24.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,7,19,5,15,127.0,16.5,3.0,15.9,25.5,16.22,0.0
2018,7,19,5,30,230.0,29.0,3.2,16.4,47.0,22.76,9.56
2018,7,19,5,45,229.5,36.0,3.4,16.9,64.5,27.28,17.51
2018,7,19,6,0,229.0,43.0,3.6,17.4,82.0,31.61,21.89
2018,7,19,6,15,143.0,59.5,3.5,17.85,86.5,47.66,36.25
2018,7,19,6,30,57.0,76.0,3.4,18.3,91.0,71.94,53.24
2018,7,19,6,45,43.5,103.5,3.35,18.75,116.5,98.0,74.55
2018,7,19,7,0,30.0,131.0,3.3,19.2,142.0,123.04,95.4
2018,7,19,7,15,90.5,158.0,3.1,19.65,198.0,161.88,124.4
2018,7,19,7,30,151.0,185.0,2.9,20.1,254.0,204.57,156.83
2018,7,19,7,45,325.0,176.0,2.75,20.6,346.0,259.13,196.68
2018,7,19,8,0,499.0,167.0,2.6,21.1,438.0,331.8,252.4
2018,7,19,8,15,652.0,137.0,2.45,21.7,524.5,396.86,303.28
2018,7,19,8,30,805.0,107.0,2.3,22.3,611.0,478.65,366.63
2018,7,19,8,45,818.5,110.5,2.2,22.95,655.0,530.47,406.4
2018,7,19,9,0,832.0,114.0,2.1,23.6,699.0,582.38,444.87
2018,7,19,9,15,845.5,116.0,2.05,24.25,739.5,632.72,481.03
2018,7,19,9,30,859.0,118.0,2.0,24.9,780.0,683.51,516.23
2018,7,19,9,45,870.0,118.5,1.95,25.55,815.0,729.17,546.22
2018,7,19,10,0,881.0,119.0,1.9,26.2,850.0,773.7,573.44
2018,7,19,10,15,887.5,120.5,1.9,26.75,878.5,814.28,598.13
2018,7,19,10,30,894.0,122.0,1.9,27.3,907.0,852.98,621.22
2018,7,19,10,45,898.0,124.0,1.95,27.85,929.0,887.96,642.09
2018,7,19,11,0,902.0,126.0,2.0,28.4,951.0,920.56,661.26
2018,7,19,11,15,905.0,126.5,2.1,28.8,965.5,948.26,678.12
2018,7,19,11,30,908.0,127.0,2.2,29.2,980.0,973.25,693.26
2018,7,19,11,45,893.0,137.5,2.3,29.55,982.0,988.16,702.2
2018,7,19,12,0,878.0,148.0,2.4,29.9,984.0,999.6,709.12
2018,7,19,12,15,895.0,138.0,2.55,30.05,990.5,1018.79,722.06
2018,7,19,12,30,912.0,128.0,2.7,30.2,997.0,1035.1,733.17
2018,7,19,12,45,912.5,126.5,2.85,30.3,990.5,1040.48,737.67
2018,7,19,13,0,913.0,125.0,3.0,30.4,984.0,1042.6,740.29
2018,7,19,13,15,908.5,125.0,3.2,30.2,968.5,1037.99,740.04
2018,7,19,13,30,904.0,125.0,3.4,30.0,953.0,1030.14,737.78
2018,7,19,13,45,897.5,125.5,3.55,29.75,931.0,1017.67,732.32
2018,7,19,14,0,891.0,126.0,3.7,29.5,909.0,1002.14,724.9
2018,7,19,14,15,796.5,168.0,3.75,29.05,851.0,948.85,692.61
2018,7,19,14,30,702.0,210.0,3.8,28.6,793.0,894.21,659.08
2018,7,19,14,45,680.5,208.0,3.85,28.1,754.0,857.62,637.32
2018,7,19,15,0,659.0,206.0,3.9,27.6,715.0,819.66,614.17
2018,7,19,15,15,742.0,162.0,3.9,27.6,707.5,826.06,620.09
2018,7,19,15,30,825.0,118.0,3.9,27.6,700.0,822.05,618.66
2018,7,19,15,45,806.0,116.5,3.8,26.5,655.0,777.34,591.19
2018,7,19,16,0,787.0,115.0,3.7,25.4,610.0,731.67,562.74
2018,7,19,16,15,761.5,113.0,3.6,24.85,561.5,680.1,528.25
2018,7,19,16,30,736.0,111.0,3.5,24.3,513.0,630.58,493.17
2018,7,19,16,45,706.0,107.5,3.4,23.7,463.0,575.16,452.63
2018,7,19,17,0,676.0,104.0,3.3,23.1,413.0,520.91,411.83
2018,7,19,17,15,639.0,98.5,3.2,22.6,362.5,462.18,366.23
2018,7,19,17,30,602.0,93.0,3.1,22.1,312.0,405.9,321.2
2018,7,19,17,45,552.5,85.0,3.05,21.55,262.0,344.23,270.79
2018,7,19,18,0,503.0,77.0,3.0,21.0,212.0,286.9,222.52
2018,7,19,18,15,438.5,66.5,2.9,20.45,166.5,226.61,171.17
2018,7,19,18,30,374.0,56.0,2.8,19.9,121.0,172.17,124.29
2018,7,19,18,45,285.5,43.0,2.7,19.4,83.5,117.78,78.59
2018,7,19,19,0,197.0,30.0,2.6,18.9,46.0,71.88,35.09
2018,7,19,19,15,109.0,17.0,2.55,18.55,25.0,29.89,0.0
2018,7,19,19,30,21.0,4.0,2.5,18.2,4.0,0.0,0.0
2018,7,19,19,45,10.5,2.0,2.45,17.9,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.85,13.65,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,7,20,5,15,75.0,16.0,2.0,14.4,21.5,15.73,0.0
2018,7,20,5,30,142.0,30.0,2.1,15.0,41.0,23.65,9.57
2018,7,20,5,45,223.0,45.5,2.2,15.55,76.5,35.17,24.28
2018,7,20,6,0,304.0,61.0,2.3,16.1,112.0,46.13,34.66
2018,7,20,6,15,365.5,73.5,2.35,16.7,155.5,54.12,42.08
2018,7,20,6,30,427.0,86.0,2.4,17.3,199.0,82.89,53.05
2018,7,20,6,45,470.0,97.0,2.4,17.95,246.0,121.7,76.92
2018,7,20,7,0,513.0,108.0,2.4,18.6,293.0,165.32,109.41
2018,7,20,7,15,548.0,116.5,2.4,19.2,341.0,210.0,145.85
2018,7,20,7,30,583.0,125.0,2.4,19.8,389.0,258.08,186.3
2018,7,20,7,45,609.0,132.5,2.4,20.4,436.5,306.11,227.14
2018,7,20,8,0,635.0,140.0,2.4,21.0,484.0,356.64,269.4
2018,7,20,8,15,656.5,145.5,2.45,21.55,529.5,405.74,309.85
2018,7,20,8,30,678.0,151.0,2.5,22.1,575.0,456.43,350.45
2018,7,20,8,45,694.5,155.5,2.5,22.7,617.0,504.94,388.13
2018,7,20,9,0,711.0,160.0,2.5,23.3,659.0,554.06,425.11
2018,7,20,9,15,732.0,159.5,2.5,23.8,698.5,601.64,460.21
2018,7,20,9,30,753.0,159.0,2.5,24.3,738.0,650.83,495.47
2018,7,20,9,45,773.5,154.5,2.5,24.8,773.0,694.58,526.16
2018,7,20,10,0,794.0,150.0,2.5,25.3,808.0,738.18,555.48
2018,7,20,10,15,801.5,151.5,2.55,25.7,835.0,776.98,580.45
2018,7,20,10,30,809.0,153.0,2.6,26.1,862.0,814.21,604.13
2018,7,20,10,45,814.5,153.5,2.65,26.45,882.5,847.01,624.75
2018,7,20,11,0,820.0,154.0,2.7,26.8,903.0,877.76,643.89
2018,7,20,11,15,823.5,154.5,2.8,27.0,917.0,904.49,661.05
2018,7,20,11,30,827.0,155.0,2.9,27.2,931.0,928.77,676.63
2018,7,20,11,45,829.0,154.0,2.95,27.4,937.5,947.56,688.28
2018,7,20,12,0,831.0,153.0,3.0,27.6,944.0,958.78,695.1
2018,7,20,12,15,835.0,150.0,3.05,27.6,945.0,971.62,703.67
2018,7,20,12,30,839.0,147.0,3.1,27.6,946.0,981.63,710.48
2018,7,20,12,45,842.5,143.0,3.2,27.65,940.0,987.2,714.79
2018,7,20,13,0,846.0,139.0,3.3,27.7,934.0,989.75,717.27
2018,7,20,13,15,842.5,138.0,3.35,27.6,919.0,985.29,715.38
2018,7,20,13,30,839.0,137.0,3.4,27.5,904.0,977.8,711.67
2018,7,20,13,45,834.0,134.5,3.45,27.4,882.0,964.31,704.12
2018,7,20,14,0,829.0,132.0,3.5,27.3,860.0,947.92,694.75
2018,7,20,14,15,821.5,130.5,3.5,27.1,832.5,927.36,682.62
2018,7,20,14,30,814.0,129.0,3.5,26.9,805.0,909.59,672.39
2018,7,20,14,45,804.5,127.0,3.55,26.65,771.5,881.47,655.58
2018,7,20,15,0,795.0,125.0,3.6,26.4,738.0,851.09,637.18
2018,7,20,15,15,782.5,122.0,3.6,26.4,699.5,814.98,613.8
2018,7,20,15,30,770.0,119.0,3.6,26.4,661.0,777.16,589.08
2018,7,20,15,45,753.5,116.0,3.6,25.75,618.0,734.68,562.26
2018,7,20,16,0,737.0,113.0,3.6,25.1,575.0,691.22,534.27
2018,7,20,16,15,714.5,109.0,3.55,24.6,528.5,643.33,502.04
2018,7,20,16,30,692.0,105.0,3.5,24.1,482.0,593.74,466.5
2018,7,20,16,45,663.5,101.0,3.45,23.65,434.0,540.68,427.21
2018,7,20,17,0,635.0,97.0,3.4,23.2,386.0,488.76,387.7
2018,7,20,17,15,598.0,92.0,3.35,22.7,338.0,432.59,343.81
2018,7,20,17,30,561.0,87.0,3.3,22.2,290.0,378.96,300.64
2018,7,20,17,45,511.5,80.0,3.25,21.65,243.0,320.51,252.54
2018,7,20,18,0,462.0,73.0,3.2,21.1,196.0,266.46,206.82
2018,7,20,18,15,393.5,63.0,3.15,20.6,152.5,206.01,155.48
2018,7,20,18,30,325.0,53.0,3.1,20.1,109.0,154.79,111.57
2018,7,20,18,45,236.5,40.5,3.0,19.65,74.0,103.66,68.89
2018,7,20,19,0,148.0,28.0,2.9,19.2,39.0,60.76,28.36
2018,7,20,19,15,82.0,15.5,2.85,18.95,21.0,25.06,0.0
2018,7,20,19,30,16.0,3.0,2.8,18.7,3.0,0.0,0.0
2018,7,20,19,45,8.0,1.5,2.8,18.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
