Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.95,15.9,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.0,16.0,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.05,16.4,19.0,14.25,0.0
2018,7,21,5,30,127.0,27.0,2.1,16.8,36.0,21.16,7.15
2018,7,21,5,45,207.5,41.5,2.15,17.2,70.0,31.91,21.28
2018,7,21,6,0,288.0,56.0,2.2,17.6,104.0,42.12,30.95
2018,7,21,6,15,353.0,67.0,2.2,18.15,146.0,49.05,37.39
2018,7,21,6,30,418.0,78.0,2.2,18.7,188.0,75.3,47.0
2018,7,21,6,45,467.5,86.5,2.25,19.25,234.0,112.0,68.75
2018,7,21,7,0,517.0,95.0,2.3,19.8,280.0,153.64,99.21
2018,7,21,7,15,554.0,102.0,2.3,20.35,327.5,197.18,134.63
2018,7,21,7,30,591.0,109.0,2.3,20.9,375.0,244.75,174.67
2018,7,21,7,45,620.0,113.5,2.35,21.45,421.5,291.43,214.57
2018,7,21,8,0,649.0,118.0,2.4,22.0,468.0,340.87,256.23
2018,7,21,8,15,589.0,149.5,2.4,22.55,489.5,380.4,289.91
2018,7,21,8,30,529.0,181.0,2.4,23.1,511.0,413.32,316.72
2018,7,21,8,45,615.5,162.5,2.45,23.6,573.0,469.62,360.59
2018,7,21,9,0,702.0,144.0,2.5,24.1,635.0,533.3,409.2
2018,7,21,9,15,722.0,145.0,2.5,24.55,675.5,581.17,444.59
2018,7,21,9,30,742.0,146.0,2.5,25.0,716.0,630.56,480.18
2018,7,21,9,45,744.0,153.5,2.55,25.4,747.0,672.25,509.47
2018,7,21,10,0,746.0,161.0,2.6,25.8,778.0,712.44,537.1
2018,7,21,10,15,755.5,162.0,2.65,26.15,805.5,750.6,562.14
2018,7,21,10,30,765.0,163.0,2.7,26.5,833.0,787.45,585.89
2018,7,21,10,45,772.0,164.0,2.75,26.85,854.5,820.69,606.99
2018,7,21,11,0,779.0,165.0,2.8,27.2,876.0,852.09,626.73
2018,7,21,11,15,746.5,185.0,2.9,27.4,875.5,864.41,634.4
2018,7,21,11,30,714.0,205.0,3.0,27.6,875.0,875.3,641.34
2018,7,21,11,45,754.5,184.5,3.05,27.8,897.5,906.99,661.79
2018,7,21,12,0,795.0,164.0,3.1,28.0,920.0,939.66,682.64
2018,7,21,12,15,803.5,158.5,3.15,28.05,922.5,954.29,692.08
2018,7,21,12,30,812.0,153.0,3.2,28.1,925.0,966.18,699.98
2018,7,21,12,45,821.0,145.5,3.25,28.15,921.0,968.07,701.48
2018,7,21,13,0,830.0,138.0,3.3,28.2,917.0,972.53,704.86
2018,7,21,13,15,828.5,136.0,3.35,28.1,903.5,969.06,703.57
2018,7,21,13,30,827.0,134.0,3.4,28.0,890.0,962.59,700.48
2018,7,21,13,45,824.0,132.0,3.45,27.9,870.0,951.66,694.57
2018,7,21,14,0,821.0,130.0,3.5,27.8,850.0,937.83,686.84
2018,7,21,14,15,815.5,127.5,3.5,27.6,823.5,918.24,675.32
2018,7,21,14,30,810.0,125.0,3.5,27.4,797.0,896.0,662.06
2018,7,21,14,45,802.0,122.5,3.5,27.2,764.5,874.05,649.01
2018,7,21,15,0,794.0,120.0,3.5,27.0,732.0,844.5,630.75
2018,7,21,15,15,782.0,117.5,3.5,27.0,694.0,809.37,608.09
2018,7,21,15,30,770.0,115.0,3.5,27.0,656.0,772.51,584.08
2018,7,21,15,45,755.0,112.0,3.55,26.45,614.0,731.2,558.13
2018,7,21,16,0,740.0,109.0,3.6,25.9,572.0,688.81,530.94
2018,7,21,16,15,719.5,105.5,3.6,25.45,526.5,641.07,498.95
2018,7,21,16,30,699.0,102.0,3.6,25.0,481.0,594.77,466.08
2018,7,21,16,45,679.5,95.5,3.6,24.6,435.0,544.3,428.97
2018,7,21,17,0,660.0,89.0,3.6,24.2,389.0,494.16,391.0
2018,7,21,17,15,626.0,84.0,3.55,23.65,341.0,438.46,347.58
2018,7,21,17,30,592.0,79.0,3.5,23.1,293.0,384.98,304.58
2018,7,21,17,45,546.5,72.5,3.45,22.5,246.0,327.35,257.09
2018,7,21,18,0,501.0,66.0,3.4,21.9,199.0,273.69,211.54
2018,7,21,18,15,435.5,57.5,3.3,21.4,155.5,215.49,161.74
2018,7,21,18,30,370.0,49.0,3.2,20.9,112.0,163.95,117.2
2018,7,21,18,45,273.5,38.0,3.1,20.4,76.0,108.98,71.42
2018,7,21,19,0,177.0,27.0,3.0,19.9,40.0,64.23,28.26
2018,7,21,19,15,94.5,14.5,2.95,19.55,21.0,25.46,0.0
2018,7,21,19,30,12.0,2.0,2.9,19.2,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,2.85,18.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,95.0,14.0,2.2,16.95,20.5,13.76,0.0
2018,7,22,5,30,180.0,26.0,2.3,17.3,39.0,20.39,5.82
2018,7,22,5,45,270.0,37.0,2.35,17.7,73.0,28.29,18.11
2018,7,22,6,0,360.0,48.0,2.4,18.1,107.0,35.92,25.5
2018,7,22,6,15,301.0,63.0,2.4,18.6,124.0,45.96,34.61
2018,7,22,6,30,242.0,78.0,2.4,19.1,141.0,72.56,49.23
2018,7,22,6,45,194.0,103.0,2.4,19.6,160.5,103.72,72.95
2018,7,22,7,0,146.0,128.0,2.4,20.1,180.0,133.96,98.94
2018,7,22,7,15,242.5,140.0,2.4,20.65,242.0,170.27,124.71
2018,7,22,7,30,339.0,152.0,2.4,21.2,304.0,220.76,163.11
2018,7,22,7,45,483.0,136.0,2.45,21.8,380.5,268.67,199.53
2018,7,22,8,0,627.0,120.0,2.5,22.4,457.0,333.83,250.84
2018,7,22,8,15,701.5,107.5,2.5,22.9,517.5,388.16,295.06
2018,7,22,8,30,776.0,95.0,2.5,23.4,578.0,451.04,345.17
2018,7,22,8,45,785.5,100.0,2.55,23.95,619.0,500.79,384.36
2018,7,22,9,0,795.0,105.0,2.6,24.5,660.0,550.31,422.18
2018,7,22,9,15,753.0,132.5,2.65,24.9,682.5,589.11,450.55
2018,7,22,9,30,711.0,160.0,2.7,25.3,705.0,621.65,473.44
2018,7,22,9,45,712.5,169.0,2.75,25.75,736.5,663.57,502.93
2018,7,22,10,0,714.0,178.0,2.8,26.2,768.0,704.07,530.67
2018,7,22,10,15,697.0,196.0,2.85,26.45,788.0,737.25,552.75
2018,7,22,10,30,680.0,214.0,2.9,26.7,808.0,767.53,572.47
2018,7,22,10,45,750.5,179.0,3.0,26.95,850.0,816.58,605.64
2018,7,22,11,0,821.0,144.0,3.1,27.2,892.0,865.29,637.52
2018,7,22,11,15,844.5,132.0,3.15,27.3,912.5,897.49,658.21
2018,7,22,11,30,868.0,120.0,3.2,27.4,933.0,927.96,677.81
2018,7,22,11,45,870.0,120.0,3.3,27.55,940.5,947.94,690.7
2018,7,22,12,0,872.0,120.0,3.4,27.7,948.0,965.08,701.87
2018,7,22,12,15,873.5,119.0,3.45,27.7,948.5,977.81,710.33
2018,7,22,12,30,875.0,118.0,3.5,27.7,949.0,987.52,716.96
2018,7,22,12,45,875.5,116.0,3.55,27.75,942.0,992.15,720.25
2018,7,22,13,0,876.0,114.0,3.6,27.8,935.0,993.62,721.65
2018,7,22,13,15,873.0,113.5,3.65,27.7,921.0,989.98,720.27
2018,7,22,13,30,870.0,113.0,3.7,27.6,907.0,983.21,716.98
2018,7,22,13,45,866.0,111.5,3.75,27.55,886.0,971.32,710.29
2018,7,22,14,0,862.0,110.0,3.8,27.5,865.0,956.41,701.71
2018,7,22,14,15,855.5,108.5,3.8,27.3,837.5,936.16,689.76
2018,7,22,14,30,849.0,107.0,3.8,27.1,810.0,913.17,676.01
2018,7,22,14,45,841.0,105.0,3.8,26.95,777.0,885.65,659.05
2018,7,22,15,0,833.0,103.0,3.8,26.8,744.0,855.73,640.42
2018,7,22,15,15,821.5,101.0,3.8,26.8,705.5,820.56,617.69
2018,7,22,15,30,810.0,99.0,3.8,26.8,667.0,783.56,593.54
2018,7,22,15,45,796.0,96.0,3.8,26.25,624.5,745.85,569.92
2018,7,22,16,0,782.0,93.0,3.8,25.7,582.0,702.69,542.01
2018,7,22,16,15,764.5,90.0,3.8,25.35,536.5,656.0,510.65
2018,7,22,16,30,747.0,87.0,3.8,25.0,491.0,608.84,477.85
2018,7,22,16,45,723.0,83.0,3.75,24.65,443.0,556.23,438.79
2018,7,22,17,0,699.0,79.0,3.7,24.3,395.0,504.25,399.11
2018,7,22,17,15,666.0,75.0,3.7,23.9,346.5,449.42,356.13
2018,7,22,17,30,633.0,71.0,3.7,23.5,298.0,395.63,312.63
2018,7,22,17,45,588.0,65.5,3.65,23.05,250.5,337.3,264.28
2018,7,22,18,0,543.0,60.0,3.6,22.6,203.0,282.87,217.78
2018,7,22,18,15,478.0,52.5,3.5,22.15,158.5,223.8,167.02
2018,7,22,18,30,413.0,45.0,3.4,21.7,114.0,171.34,121.43
2018,7,22,18,45,317.0,35.5,3.35,21.2,78.0,116.7,75.53
2018,7,22,19,0,221.0,26.0,3.3,20.7,42.0,70.43,28.92
2018,7,22,19,15,118.0,14.0,3.25,20.4,22.0,27.61,0.0
2018,7,22,19,30,15.0,2.0,3.2,20.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.2,19.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,2.5,15.55,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,7,23,5,15,121.5,13.0,2.55,16.05,21.0,12.78,0.0
2018,7,23,5,30,228.0,24.0,2.6,16.5,40.0,19.24,4.26
2018,7,23,5,45,328.0,34.0,2.6,16.9,76.5,26.03,16.21
2018,7,23,6,0,428.0,44.0,2.6,17.3,113.0,32.37,22.48
2018,7,23,6,15,495.0,50.5,2.6,17.95,157.5,35.21,25.29
2018,7,23,6,30,562.0,57.0,2.6,18.6,202.0,60.59,32.13
2018,7,23,6,45,608.5,62.0,2.6,19.25,250.5,101.36,54.6
2018,7,23,7,0,655.0,67.0,2.6,19.9,299.0,147.38,88.2
2018,7,23,7,15,688.5,71.0,2.6,20.55,348.5,197.51,129.61
2018,7,23,7,30,722.0,75.0,2.6,21.2,398.0,248.52,173.43
2018,7,23,7,45,748.0,78.5,2.6,21.9,447.5,300.11,218.19
2018,7,23,8,0,774.0,82.0,2.6,22.6,497.0,354.03,264.11
2018,7,23,8,15,793.5,84.0,2.6,23.25,543.5,405.96,307.54
2018,7,23,8,30,813.0,86.0,2.6,23.9,590.0,461.57,352.34
2018,7,23,8,45,828.5,87.5,2.6,24.55,633.5,512.7,392.42
2018,7,23,9,0,844.0,89.0,2.6,25.2,677.0,564.03,431.31
2018,7,23,9,15,857.0,90.0,2.65,25.75,717.0,613.32,467.83
2018,7,23,9,30,870.0,91.0,2.7,26.3,757.0,662.1,502.93
2018,7,23,9,45,881.0,91.5,2.75,26.85,792.0,708.24,533.88
2018,7,23,10,0,892.0,92.0,2.8,27.4,827.0,753.21,562.89
2018,7,23,10,15,898.5,93.0,2.8,27.8,855.5,793.78,588.55
2018,7,23,10,30,905.0,94.0,2.8,28.2,884.0,832.42,612.6
2018,7,23,10,45,910.0,94.0,2.85,28.6,905.5,866.69,633.82
2018,7,23,11,0,915.0,94.0,2.9,29.0,927.0,898.58,653.33
2018,7,23,11,15,918.0,95.5,2.95,29.2,943.0,927.61,671.41
2018,7,23,11,30,921.0,97.0,3.0,29.4,959.0,953.87,687.67
2018,7,23,11,45,922.0,98.0,3.05,29.6,966.5,974.87,700.54
2018,7,23,12,0,923.0,99.0,3.1,29.8,974.0,992.81,711.53
2018,7,23,12,15,919.0,101.5,3.2,29.85,973.0,1004.27,719.28
2018,7,23,12,30,915.0,104.0,3.3,29.9,972.0,1012.45,725.09
2018,7,23,12,45,909.0,107.5,3.35,30.0,964.0,1016.41,727.8
2018,7,23,13,0,903.0,111.0,3.4,30.1,956.0,1017.1,728.57
2018,7,23,13,15,900.0,110.0,3.5,29.9,941.5,1012.91,727.58
2018,7,23,13,30,897.0,109.0,3.6,29.7,927.0,1005.47,724.62
2018,7,23,13,45,892.5,108.5,3.7,29.5,906.0,993.88,719.05
2018,7,23,14,0,888.0,108.0,3.8,29.3,885.0,979.2,711.52
2018,7,23,14,15,883.0,105.5,3.8,29.05,857.0,958.9,699.87
2018,7,23,14,30,878.0,103.0,3.8,28.8,829.0,935.7,686.34
2018,7,23,14,45,872.0,100.5,3.85,28.55,796.0,908.79,670.6
2018,7,23,15,0,866.0,98.0,3.9,28.3,763.0,879.28,653.01
2018,7,23,15,15,855.0,96.5,3.9,28.3,724.5,844.11,630.55
2018,7,23,15,30,844.0,95.0,3.9,28.3,686.0,806.97,606.6
2018,7,23,15,45,831.5,92.0,3.9,27.8,642.5,765.24,580.38
2018,7,23,16,0,819.0,89.0,3.9,27.3,599.0,722.08,552.75
2018,7,23,16,15,802.0,85.0,3.85,26.95,552.0,676.86,522.68
2018,7,23,16,30,785.0,81.0,3.8,26.6,505.0,627.33,488.79
2018,7,23,16,45,761.5,77.5,3.75,26.25,456.0,573.9,449.48
2018,7,23,17,0,738.0,74.0,3.7,25.9,407.0,520.99,409.42
2018,7,23,17,15,705.0,70.5,3.6,25.4,357.0,463.77,364.93
2018,7,23,17,30,672.0,67.0,3.5,24.9,307.0,408.54,320.57
2018,7,23,17,45,556.0,68.5,3.45,24.4,246.0,326.11,254.01
2018,7,23,18,0,440.0,70.0,3.4,23.9,185.0,253.55,194.47
2018,7,23,18,15,372.5,59.0,3.3,23.2,141.5,193.53,144.11
2018,7,23,18,30,305.0,48.0,3.2,22.5,98.0,142.76,101.12
2018,7,23,18,45,263.0,36.5,3.1,21.85,69.5,104.46,67.39
2018,7,23,19,0,221.0,25.0,3.0,21.2,41.0,68.87,26.01
2018,7,23,19,15,119.0,13.5,3.0,20.75,21.5,27.08,0.0
2018,7,23,19,30,17.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.0,3.05,19.85,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,18.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.65,16.15,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.7,16.2,2.0,0.0,0.0
2018,7,24,5,15,103.0,13.0,2.75,16.55,19.5,12.78,0.0
2018,7,24,5,30,194.0,24.0,2.8,16.9,37.0,18.82,2.93
2018,7,24,5,45,289.0,35.0,2.8,17.25,72.5,27.15,17.03
2018,7,24,6,0,384.0,46.0,2.8,17.6,108.0,34.37,24.15
2018,7,24,6,15,333.5,62.0,2.8,18.15,129.5,45.36,34.11
2018,7,24,6,30,283.0,78.0,2.8,18.7,151.0,68.3,45.26
2018,7,24,6,45,189.5,98.5,2.75,19.3,152.0,98.94,69.4
2018,7,24,7,0,96.0,119.0,2.7,19.9,153.0,118.91,88.9
2018,7,24,7,15,180.0,131.5,2.7,20.55,207.5,149.94,110.78
2018,7,24,7,30,264.0,144.0,2.7,21.2,262.0,193.89,144.11
2018,7,24,7,45,512.0,116.0,2.65,21.85,378.0,257.89,190.52
2018,7,24,8,0,760.0,88.0,2.6,22.5,494.0,353.46,263.98
2018,7,24,8,15,781.0,90.0,2.6,23.15,541.0,405.33,307.12
2018,7,24,8,30,802.0,92.0,2.6,23.8,588.0,458.52,350.12
2018,7,24,8,45,818.0,94.0,2.6,24.45,632.0,512.4,392.18
2018,7,24,9,0,834.0,96.0,2.6,25.1,676.0,564.06,431.27
2018,7,24,9,15,844.0,99.0,2.65,25.7,715.0,613.02,467.4
2018,7,24,9,30,854.0,102.0,2.7,26.3,754.0,661.24,501.92
2018,7,24,9,45,860.0,105.0,2.75,26.9,787.5,705.69,532.05
2018,7,24,10,0,866.0,108.0,2.8,27.5,821.0,748.63,559.58
2018,7,24,10,15,874.5,108.0,2.85,28.0,849.5,788.94,585.15
2018,7,24,10,30,883.0,108.0,2.9,28.5,878.0,827.51,609.27
2018,7,24,10,45,890.5,108.0,2.95,28.95,901.0,863.31,631.41
2018,7,24,11,0,898.0,108.0,3.0,29.4,924.0,896.92,651.95
2018,7,24,11,15,902.5,108.0,3.05,29.7,939.5,925.48,669.44
2018,7,24,11,30,907.0,108.0,3.1,30.0,955.0,951.38,685.19
2018,7,24,11,45,910.0,107.0,3.15,30.35,963.0,972.08,697.45
2018,7,24,12,0,913.0,106.0,3.2,30.7,971.0,989.81,707.87
2018,7,24,12,15,911.0,107.5,3.3,30.8,970.5,1002.14,716.0
2018,7,24,12,30,909.0,109.0,3.4,30.9,970.0,1011.25,722.21
2018,7,24,12,45,906.0,110.5,3.45,30.95,963.0,1016.15,725.64
2018,7,24,13,0,903.0,112.0,3.5,31.0,956.0,1017.79,727.14
2018,7,24,13,15,900.5,111.0,3.55,30.95,941.5,1014.09,725.66
2018,7,24,13,30,898.0,110.0,3.6,30.9,927.0,1007.15,722.24
2018,7,24,13,45,894.0,109.0,3.7,30.8,906.0,995.53,716.39
2018,7,24,14,0,890.0,108.0,3.8,30.7,885.0,980.78,708.59
2018,7,24,14,15,884.5,106.5,3.85,30.55,857.5,961.02,697.4
2018,7,24,14,30,879.0,105.0,3.9,30.4,830.0,938.38,684.33
2018,7,24,14,45,871.5,103.0,3.9,30.2,796.5,910.61,667.7
2018,7,24,15,0,864.0,101.0,3.9,30.0,763.0,880.31,649.33
2018,7,24,15,15,852.5,99.0,3.9,30.0,723.5,844.21,626.4
2018,7,24,15,30,841.0,97.0,3.9,30.0,684.0,806.18,602.01
2018,7,24,15,45,827.5,94.0,3.95,29.35,640.5,763.74,576.03
2018,7,24,16,0,814.0,91.0,4.0,28.7,597.0,723.71,551.26
2018,7,24,16,15,797.5,87.5,4.0,28.3,550.5,675.87,519.69
2018,7,24,16,30,781.0,84.0,4.0,27.9,504.0,627.38,486.76
2018,7,24,16,45,759.0,80.0,4.0,27.45,455.5,574.49,448.28
2018,7,24,17,0,737.0,76.0,4.0,27.0,407.0,521.98,408.89
2018,7,24,17,15,705.5,71.5,3.95,26.4,357.0,464.48,364.52
2018,7,24,17,30,674.0,67.0,3.9,25.8,307.0,408.85,320.08
2018,7,24,17,45,630.0,62.0,3.9,25.15,258.0,350.5,272.17
2018,7,24,18,0,586.0,57.0,3.9,24.5,209.0,294.88,224.98
2018,7,24,18,15,521.0,50.0,3.8,23.85,163.0,234.19,173.05
2018,7,24,18,30,456.0,43.0,3.7,23.2,117.0,180.09,126.11
2018,7,24,18,45,356.5,33.5,3.65,22.55,79.5,122.61,77.77
2018,7,24,19,0,257.0,24.0,3.6,21.9,42.0,73.31,24.86
2018,7,24,19,15,137.5,13.5,3.55,21.5,22.0,29.03,0.0
2018,7,24,19,30,18.0,3.0,3.5,21.1,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.5,20.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,19.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,2.45,16.95,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.5,17.1,2.0,0.0,0.0
2018,7,25,5,15,143.5,12.5,2.5,17.6,20.5,12.29,0.0
2018,7,25,5,30,268.0,22.0,2.5,18.1,39.0,17.53,1.06
2018,7,25,5,45,371.5,30.5,2.5,18.6,76.5,23.0,13.4
2018,7,25,6,0,475.0,39.0,2.5,19.1,114.0,28.14,18.61
2018,7,25,6,15,540.5,45.0,2.45,19.75,159.5,30.82,21.24
2018,7,25,6,30,606.0,51.0,2.4,20.4,205.0,57.8,29.63
2018,7,25,6,45,649.0,56.0,2.3,21.0,254.0,100.3,52.09
2018,7,25,7,0,692.0,61.0,2.2,21.6,303.0,147.76,86.26
2018,7,25,7,15,723.0,65.0,2.2,22.5,353.0,196.73,126.34
2018,7,25,7,30,754.0,69.0,2.2,23.4,403.0,248.99,170.83
2018,7,25,7,45,776.5,72.0,2.15,24.25,452.0,300.81,215.43
2018,7,25,8,0,799.0,75.0,2.1,25.1,501.0,354.55,260.7
2018,7,25,8,15,816.0,78.5,2.15,26.05,548.5,411.0,306.76
2018,7,25,8,30,833.0,82.0,2.2,27.0,596.0,465.22,349.63
2018,7,25,8,45,846.5,84.0,2.2,27.95,639.5,516.84,388.98
2018,7,25,9,0,860.0,86.0,2.2,28.9,683.0,568.45,426.82
2018,7,25,9,15,868.0,90.0,2.2,29.65,722.5,618.36,462.34
2018,7,25,9,30,876.0,94.0,2.2,30.4,762.0,667.29,495.97
2018,7,25,9,45,880.0,98.0,2.2,31.1,795.0,712.26,524.85
2018,7,25,10,0,884.0,102.0,2.2,31.8,828.0,755.51,551.22
2018,7,25,10,15,890.0,103.0,2.3,32.15,856.0,795.53,576.5
2018,7,25,10,30,896.0,104.0,2.4,32.5,884.0,833.6,600.3
2018,7,25,10,45,899.5,105.5,2.5,32.9,905.5,867.92,621.38
2018,7,25,11,0,903.0,107.0,2.6,33.3,927.0,899.79,640.78
2018,7,25,11,15,906.0,108.5,2.75,33.45,942.5,928.64,659.23
2018,7,25,11,30,909.0,110.0,2.9,33.6,958.0,954.75,675.96
2018,7,25,11,45,910.0,110.5,3.0,33.75,965.5,975.13,688.71
2018,7,25,12,0,911.0,111.0,3.1,33.9,973.0,992.49,699.67
2018,7,25,12,15,912.5,110.0,3.25,33.8,973.5,1005.73,709.22
2018,7,25,12,30,914.0,109.0,3.4,33.7,974.0,1015.8,716.91
2018,7,25,12,45,914.5,108.0,3.55,33.6,967.5,1021.64,722.04
2018,7,25,13,0,915.0,107.0,3.7,33.5,961.0,1024.2,725.23
2018,7,25,13,15,912.0,106.5,3.75,33.3,946.5,1020.48,724.17
2018,7,25,13,30,909.0,106.0,3.8,33.1,932.0,1013.48,721.17
2018,7,25,13,45,904.5,105.0,3.9,32.9,910.5,1001.24,715.24
2018,7,25,14,0,900.0,104.0,4.0,32.7,889.0,985.84,707.35
2018,7,25,14,15,894.0,103.0,4.05,32.4,861.5,965.95,696.56
2018,7,25,14,30,888.0,102.0,4.1,32.1,834.0,943.16,683.89
2018,7,25,14,45,879.5,101.0,4.15,31.75,800.0,915.32,667.96
2018,7,25,15,0,871.0,100.0,4.2,31.4,766.0,884.98,650.26
2018,7,25,15,15,859.5,98.0,4.2,31.4,726.5,848.64,627.25
2018,7,25,15,30,848.0,96.0,4.2,31.4,687.0,810.36,602.75
2018,7,25,15,45,833.5,93.5,4.25,30.5,643.0,767.4,577.07
2018,7,25,16,0,819.0,91.0,4.3,29.6,599.0,726.92,552.58
2018,7,25,16,15,800.0,88.0,4.3,28.95,551.5,677.62,520.52
2018,7,25,16,30,781.0,85.0,4.3,28.3,504.0,627.86,487.06
2018,7,25,16,45,757.5,81.5,4.25,27.65,455.0,574.55,448.45
2018,7,25,17,0,734.0,78.0,4.2,27.0,406.0,521.75,408.99
2018,7,25,17,15,696.0,74.0,4.15,26.25,354.5,461.44,362.58
2018,7,25,17,30,658.0,70.0,4.1,25.5,303.0,404.82,317.47
2018,7,25,17,45,614.5,64.5,4.0,24.75,254.5,345.89,269.05
2018,7,25,18,0,571.0,59.0,3.9,24.0,206.0,290.69,222.16
2018,7,25,18,15,504.5,51.5,3.8,23.4,160.5,229.78,170.0
2018,7,25,18,30,438.0,44.0,3.7,22.8,115.0,175.63,123.07
2018,7,25,18,45,331.5,34.5,3.6,22.2,77.5,117.66,74.56
2018,7,25,19,0,225.0,25.0,3.5,21.6,40.0,68.25,20.3
2018,7,25,19,15,119.0,13.5,3.4,21.25,21.0,26.74,0.0
2018,7,25,19,30,13.0,2.0,3.3,20.9,2.0,0.0,0.0
2018,7,25,19,45,6.5,1.0,3.25,20.6,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,5,15,78.0,11.0,2.2,17.05,16.0,10.81,0.0
2018,7,26,5,30,156.0,22.0,2.2,17.5,32.0,17.24,0.0
2018,7,26,5,45,250.5,35.5,2.2,17.95,67.5,27.31,16.91
2018,7,26,6,0,345.0,49.0,2.2,18.4,103.0,36.89,26.18
2018,7,26,6,15,356.5,62.5,2.15,19.0,136.0,45.94,34.46
2018,7,26,6,30,368.0,76.0,2.1,19.6,169.0,68.15,43.74
2018,7,26,6,45,318.5,99.5,2.05,20.2,193.0,105.81,69.84
2018,7,26,7,0,269.0,123.0,2.0,20.8,217.0,142.23,100.06
2018,7,26,7,15,291.0,140.0,1.9,21.55,256.0,178.06,128.35
2018,7,26,7,30,313.0,157.0,1.8,22.3,295.0,216.38,159.2
2018,7,26,7,45,341.0,172.5,1.75,23.0,339.5,257.65,192.26
2018,7,26,8,0,369.0,188.0,1.7,23.7,384.0,301.84,227.23
2018,7,26,8,15,444.5,189.5,1.7,24.4,447.5,353.51,267.06
2018,7,26,8,30,520.0,191.0,1.7,25.1,511.0,415.15,313.9
2018,7,26,8,45,613.5,175.0,1.7,25.8,579.5,476.93,360.31
2018,7,26,9,0,707.0,159.0,1.7,26.5,648.0,546.57,411.49
2018,7,26,9,15,731.5,158.0,1.75,27.05,690.0,595.8,446.96
2018,7,26,9,30,756.0,157.0,1.8,27.6,732.0,646.93,482.92
2018,7,26,9,45,780.0,152.0,1.85,28.2,769.5,692.93,514.51
2018,7,26,10,0,804.0,147.0,1.9,28.8,807.0,739.07,544.93
2018,7,26,10,15,813.0,149.0,2.0,29.15,836.0,780.13,571.23
2018,7,26,10,30,822.0,151.0,2.1,29.5,865.0,819.7,596.33
2018,7,26,10,45,829.0,151.0,2.25,29.85,887.0,853.92,618.15
2018,7,26,11,0,836.0,151.0,2.4,30.2,909.0,886.11,638.58
2018,7,26,11,15,842.0,151.0,2.5,30.35,925.0,911.86,654.92
2018,7,26,11,30,848.0,151.0,2.6,30.5,941.0,938.04,671.58
2018,7,26,11,45,853.5,149.0,2.75,30.6,950.0,959.27,685.64
2018,7,26,12,0,859.0,147.0,2.9,30.7,959.0,977.8,698.06
2018,7,26,12,15,855.0,150.5,3.0,30.65,958.5,989.7,706.37
2018,7,26,12,30,851.0,154.0,3.1,30.6,958.0,998.56,712.9
2018,7,26,12,45,843.5,156.5,3.2,30.6,948.5,1005.85,718.41
2018,7,26,13,0,836.0,159.0,3.3,30.6,939.0,1004.4,718.46
2018,7,26,13,15,808.5,171.0,3.35,30.4,915.5,989.86,710.48
2018,7,26,13,30,781.0,183.0,3.4,30.2,892.0,972.45,700.78
2018,7,26,13,45,761.0,190.5,3.45,30.05,867.5,955.19,691.07
2018,7,26,14,0,741.0,198.0,3.5,29.9,843.0,939.91,682.67
2018,7,26,14,15,632.5,240.5,3.55,29.6,778.5,870.64,638.34
2018,7,26,14,30,524.0,283.0,3.6,29.3,714.0,800.28,590.01
2018,7,26,14,45,472.0,289.5,3.65,29.05,665.5,748.79,555.54
2018,7,26,15,0,420.0,296.0,3.7,28.8,617.0,698.02,520.85
2018,7,26,15,15,549.0,230.0,3.7,28.8,626.0,727.33,546.42
2018,7,26,15,30,678.0,164.0,3.7,28.8,635.0,749.93,565.84
2018,7,26,15,45,726.0,136.5,3.75,28.1,611.5,734.9,558.31
2018,7,26,16,0,774.0,109.0,3.8,27.4,588.0,712.14,545.46
2018,7,26,16,15,762.5,102.5,3.8,26.95,542.5,666.11,514.98
2018,7,26,16,30,751.0,96.0,3.8,26.5,497.0,619.09,482.31
2018,7,26,16,45,731.0,90.5,3.75,26.05,449.0,567.06,444.22
2018,7,26,17,0,711.0,85.0,3.7,25.6,401.0,516.64,406.16
2018,7,26,17,15,679.0,79.5,3.7,25.0,351.0,458.95,361.6
2018,7,26,17,30,647.0,74.0,3.7,24.4,301.0,403.25,317.05
2018,7,26,17,45,603.5,67.5,3.65,23.8,252.5,343.75,268.01
2018,7,26,18,0,560.0,61.0,3.6,23.2,204.0,288.0,220.53
2018,7,26,18,15,492.0,53.0,3.55,22.55,158.0,226.66,168.06
2018,7,26,18,30,424.0,45.0,3.5,21.9,112.0,172.26,120.97
2018,7,26,18,45,322.0,35.0,3.45,21.3,75.5,115.61,73.18
2018,7,26,19,0,220.0,25.0,3.4,20.7,39.0,66.74,16.36
2018,7,26,19,15,116.5,13.5,3.4,20.35,20.5,26.29,0.0
2018,7,26,19,30,13.0,2.0,3.4,20.0,2.0,0.0,0.0
2018,7,26,19,45,6.5,1.0,3.4,19.65,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,19.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,18.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,27,5,15,53.5,10.0,3.25,15.75,13.0,9.83,0.0
2018,7,27,5,30,107.0,20.0,3.3,16.1,26.0,15.61,0.0
2018,7,27,5,45,184.5,36.0,3.3,16.5,59.0,27.77,17.27
2018,7,27,6,0,262.0,52.0,3.3,16.9,92.0,39.37,28.44
2018,7,27,6,15,286.0,68.0,3.3,17.4,126.5,50.36,38.53
2018,7,27,6,30,310.0,84.0,3.3,17.9,161.0,72.19,48.91
2018,7,27,6,45,311.0,102.0,3.25,18.4,194.5,106.67,71.51
2018,7,27,7,0,312.0,120.0,3.2,18.9,228.0,145.24,101.59
2018,7,27,7,15,314.0,140.0,3.15,19.55,263.5,182.01,131.93
2018,7,27,7,30,316.0,160.0,3.1,20.2,299.0,219.18,163.14
2018,7,27,7,45,337.5,175.0,3.0,20.8,339.5,258.25,195.24
2018,7,27,8,0,359.0,190.0,2.9,21.4,380.0,299.52,228.76
2018,7,27,8,15,396.5,203.5,2.9,21.95,431.5,345.83,265.64
2018,7,27,8,30,434.0,217.0,2.9,22.5,483.0,398.33,306.63
2018,7,27,8,45,547.5,199.0,2.9,23.05,560.5,464.45,357.62
2018,7,27,9,0,661.0,181.0,2.9,23.6,638.0,540.58,415.36
2018,7,27,9,15,695.0,176.5,2.9,24.1,682.0,590.28,452.23
2018,7,27,9,30,729.0,172.0,2.9,24.6,726.0,641.71,489.59
2018,7,27,9,45,765.5,163.0,2.95,25.1,768.5,692.68,526.07
2018,7,27,10,0,802.0,154.0,3.0,25.6,811.0,743.71,561.58
2018,7,27,10,15,812.0,155.5,3.05,26.0,840.5,785.07,588.38
2018,7,27,10,30,822.0,157.0,3.1,26.4,870.0,825.0,613.97
2018,7,27,10,45,830.0,157.0,3.1,26.85,892.5,860.14,635.65
2018,7,27,11,0,838.0,157.0,3.1,27.3,915.0,893.31,655.83
2018,7,27,11,15,844.0,156.5,3.15,27.55,931.0,922.03,673.78
2018,7,27,11,30,850.0,156.0,3.2,27.8,947.0,948.32,690.11
2018,7,27,11,45,856.5,154.0,3.3,28.1,956.5,966.58,701.42
2018,7,27,12,0,863.0,152.0,3.4,28.4,966.0,986.17,713.7
2018,7,27,12,15,867.5,149.5,3.45,28.55,968.0,1000.53,722.71
2018,7,27,12,30,872.0,147.0,3.5,28.7,970.0,1011.91,729.92
2018,7,27,12,45,876.5,143.0,3.6,28.8,964.5,1018.72,734.81
2018,7,27,13,0,881.0,139.0,3.7,28.9,959.0,1022.36,737.79
2018,7,27,13,15,878.5,137.5,3.75,28.9,944.5,1018.37,735.92
2018,7,27,13,30,876.0,136.0,3.8,28.9,930.0,1011.17,732.14
2018,7,27,13,45,872.5,133.5,3.85,28.9,908.5,998.8,725.11
2018,7,27,14,0,869.0,131.0,3.9,28.9,887.0,983.33,716.15
2018,7,27,14,15,864.0,129.0,3.9,28.8,859.5,963.94,704.67
2018,7,27,14,30,859.0,127.0,3.9,28.7,832.0,941.69,691.35
2018,7,27,14,45,853.0,123.0,3.9,28.55,798.5,913.66,674.31
2018,7,27,15,0,847.0,119.0,3.9,28.4,765.0,883.05,655.5
2018,7,27,15,15,834.5,117.0,3.9,28.4,725.0,851.36,635.48
2018,7,27,15,30,822.0,115.0,3.9,28.4,685.0,812.83,610.62
2018,7,27,15,45,807.5,111.5,3.85,27.95,641.0,769.43,583.0
2018,7,27,16,0,793.0,108.0,3.8,27.5,597.0,724.76,554.09
2018,7,27,16,15,773.0,104.0,3.75,27.1,549.0,674.58,520.64
2018,7,27,16,30,753.0,100.0,3.7,26.7,501.0,624.08,485.16
2018,7,27,16,45,725.0,96.0,3.7,26.3,451.0,570.15,445.69
2018,7,27,17,0,697.0,92.0,3.7,25.9,401.0,515.59,404.61
2018,7,27,17,15,653.0,88.0,3.75,25.15,349.0,453.8,357.24
2018,7,27,17,30,609.0,84.0,3.8,24.4,297.0,395.15,310.7
2018,7,27,17,45,548.0,78.5,3.8,23.65,246.5,331.0,258.4
2018,7,27,18,0,487.0,73.0,3.8,22.9,196.0,272.35,209.19
2018,7,27,18,15,390.5,63.0,3.8,22.05,147.5,202.22,150.81
2018,7,27,18,30,294.0,53.0,3.8,21.2,99.0,144.12,102.39
2018,7,27,18,45,206.5,38.5,3.85,20.4,65.0,93.52,59.99
2018,7,27,19,0,119.0,24.0,3.9,19.6,31.0,48.69,8.02
2018,7,27,19,15,61.5,12.5,3.85,19.1,16.0,19.07,0.0
2018,7,27,19,30,4.0,1.0,3.8,18.6,1.0,0.0,0.0
2018,7,27,19,45,2.0,0.5,3.8,18.15,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,5,15,20.0,6.5,1.95,14.95,7.5,6.39,0.0
2018,7,28,5,30,40.0,13.0,2.0,15.4,15.0,11.18,0.0
2018,7,28,5,45,74.5,31.5,2.0,15.85,40.5,26.18,15.89
2018,7,28,6,0,109.0,50.0,2.0,16.3,66.0,40.59,29.55
2018,7,28,6,15,101.0,69.5,1.95,16.8,89.0,58.56,45.78
2018,7,28,6,30,93.0,89.0,1.9,17.3,112.0,77.58,57.83
2018,7,28,6,45,81.0,110.0,1.85,17.8,133.5,101.21,76.06
2018,7,28,7,0,69.0,131.0,1.8,18.3,155.0,127.1,97.28
2018,7,28,7,15,92.5,154.0,1.75,18.9,191.5,157.0,120.41
2018,7,28,7,30,116.0,177.0,1.7,19.5,228.0,186.75,143.49
2018,7,28,7,45,111.5,200.5,1.6,20.1,254.0,214.38,165.54
2018,7,28,8,0,107.0,224.0,1.5,20.7,280.0,244.31,188.83
2018,7,28,8,15,139.0,247.0,1.5,21.3,327.5,283.15,218.24
2018,7,28,8,30,171.0,270.0,1.5,21.9,375.0,328.04,251.92
2018,7,28,8,45,257.0,279.0,1.5,22.45,449.5,389.41,297.84
2018,7,28,9,0,343.0,288.0,1.5,23.0,524.0,461.09,350.68
2018,7,28,9,15,434.5,282.0,1.55,23.5,599.5,529.2,400.52
2018,7,28,9,30,526.0,276.0,1.6,24.0,675.0,605.91,455.55
2018,7,28,9,45,546.5,280.0,1.65,24.55,711.0,649.37,485.22
2018,7,28,10,0,567.0,284.0,1.7,25.1,747.0,693.3,514.88
2018,7,28,10,15,578.0,288.5,1.8,25.55,775.0,730.56,539.91
2018,7,28,10,30,589.0,293.0,1.9,26.0,803.0,767.14,564.15
2018,7,28,10,45,598.5,296.0,2.0,26.45,825.5,799.86,585.53
2018,7,28,11,0,608.0,299.0,2.1,26.9,848.0,831.67,606.09
2018,7,28,11,15,615.5,300.0,2.2,27.35,864.0,858.45,623.18
2018,7,28,11,30,623.0,301.0,2.3,27.8,880.0,883.62,639.12
2018,7,28,11,45,628.0,301.0,2.4,28.2,888.5,903.69,651.79
2018,7,28,12,0,633.0,301.0,2.5,28.6,897.0,921.73,663.15
2018,7,28,12,15,657.5,285.5,2.55,28.85,905.0,941.31,676.25
2018,7,28,12,30,682.0,270.0,2.6,29.1,913.0,958.73,687.95
2018,7,28,12,45,713.0,248.0,2.7,29.35,915.5,973.5,697.68
2018,7,28,13,0,744.0,226.0,2.8,29.6,918.0,985.37,705.56
2018,7,28,13,15,746.0,221.0,2.9,29.6,905.5,983.0,705.15
2018,7,28,13,30,748.0,216.0,3.0,29.6,893.0,977.7,703.08
2018,7,28,13,45,750.0,208.5,3.1,29.55,873.5,966.86,697.65
2018,7,28,14,0,752.0,201.0,3.2,29.5,854.0,953.08,690.4
2018,7,28,14,15,749.0,195.0,3.25,29.35,827.0,933.24,679.14
2018,7,28,14,30,746.0,189.0,3.3,29.2,800.0,910.73,666.16
2018,7,28,14,45,742.0,182.5,3.35,29.0,768.5,884.23,650.61
2018,7,28,15,0,738.0,176.0,3.4,28.8,737.0,855.33,633.36
2018,7,28,15,15,723.5,172.0,3.4,28.8,697.5,817.85,609.39
2018,7,28,15,30,709.0,168.0,3.4,28.8,658.0,778.9,584.25
2018,7,28,15,45,694.0,161.0,3.45,28.2,614.5,735.1,557.0
2018,7,28,16,0,679.0,154.0,3.5,27.6,571.0,690.33,527.65
2018,7,28,16,15,656.5,147.5,3.5,27.15,524.0,640.02,492.94
2018,7,28,16,30,634.0,141.0,3.5,26.7,477.0,589.83,457.45
2018,7,28,16,45,602.0,134.0,3.5,26.25,427.5,533.55,416.38
2018,7,28,17,0,570.0,127.0,3.5,25.8,378.0,478.81,375.33
2018,7,28,17,15,528.0,118.0,3.45,25.1,328.0,416.33,327.43
2018,7,28,17,30,486.0,109.0,3.4,24.4,278.0,359.78,282.66
2018,7,28,17,45,431.5,97.5,3.35,23.65,229.5,298.7,233.19
2018,7,28,18,0,377.0,86.0,3.3,22.9,181.0,242.81,186.73
2018,7,28,18,15,311.5,70.5,3.25,22.15,137.0,184.47,137.87
2018,7,28,18,30,246.0,55.0,3.2,21.4,93.0,133.07,94.61
2018,7,28,18,45,168.5,37.5,3.15,20.65,59.0,84.02,53.52
2018,7,28,19,0,91.0,20.0,3.1,19.9,25.0,39.29,2.06
2018,7,28,19,15,45.5,10.0,3.15,19.5,12.5,14.77,0.0
2018,7,28,19,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,29,5,15,25.5,7.5,2.25,15.85,9.0,7.37,0.0
2018,7,29,5,30,51.0,15.0,2.3,16.1,18.0,12.82,0.0
2018,7,29,5,45,72.5,32.5,2.3,16.3,41.0,26.95,16.32
2018,7,29,6,0,94.0,50.0,2.3,16.5,64.0,42.99,31.55
2018,7,29,6,15,115.0,70.5,2.3,16.85,94.0,59.23,46.31
2018,7,29,6,30,136.0,91.0,2.3,17.2,124.0,79.78,59.03
2018,7,29,6,45,168.5,110.0,2.3,17.55,161.0,107.94,78.42
2018,7,29,7,0,201.0,129.0,2.3,17.9,198.0,136.37,99.39
2018,7,29,7,15,185.0,152.5,2.25,18.4,224.0,170.06,127.67
2018,7,29,7,30,169.0,176.0,2.2,18.9,250.0,198.71,151.87
2018,7,29,7,45,159.5,200.0,2.2,19.4,276.5,228.17,176.12
2018,7,29,8,0,150.0,224.0,2.2,19.9,303.0,256.76,199.09
2018,7,29,8,15,178.5,245.0,2.2,20.55,347.5,297.32,230.32
2018,7,29,8,30,207.0,266.0,2.2,21.2,392.0,340.86,263.41
2018,7,29,8,45,303.0,267.0,2.15,21.85,467.0,401.82,309.52
2018,7,29,9,0,399.0,268.0,2.1,22.5,542.0,472.73,362.42
2018,7,29,9,15,486.5,255.0,2.15,22.95,609.0,535.46,409.19
2018,7,29,9,30,574.0,242.0,2.2,23.4,676.0,605.07,460.22
2018,7,29,9,45,620.5,233.0,2.25,23.85,722.0,656.36,496.83
2018,7,29,10,0,667.0,224.0,2.3,24.3,768.0,709.78,534.38
2018,7,29,10,15,682.0,224.5,2.35,24.45,798.0,749.78,562.05
2018,7,29,10,30,697.0,225.0,2.4,24.6,828.0,789.08,588.92
2018,7,29,10,45,696.5,230.5,2.45,24.7,846.0,819.22,609.03
2018,7,29,11,0,696.0,236.0,2.5,24.8,864.0,847.33,627.63
2018,7,29,11,15,721.5,227.0,2.6,24.75,887.5,882.43,651.37
2018,7,29,11,30,747.0,218.0,2.7,24.7,911.0,916.3,674.09
2018,7,29,11,45,686.5,250.0,2.75,24.65,891.0,908.47,668.85
2018,7,29,12,0,626.0,282.0,2.8,24.6,871.0,896.07,659.59
2018,7,29,12,15,640.0,274.5,2.85,24.5,876.5,913.08,672.12
2018,7,29,12,30,654.0,267.0,2.9,24.4,882.0,927.9,683.0
2018,7,29,12,45,677.0,254.0,3.0,24.3,886.5,943.68,694.9
2018,7,29,13,0,700.0,241.0,3.1,24.2,891.0,956.85,704.78
2018,7,29,13,15,616.5,280.5,3.15,24.1,846.5,915.32,676.54
2018,7,29,13,30,533.0,320.0,3.2,24.0,802.0,871.1,645.49
2018,7,29,13,45,537.5,312.0,3.25,23.9,788.0,864.23,642.51
2018,7,29,14,0,542.0,304.0,3.3,23.8,774.0,855.1,637.73
2018,7,29,14,15,546.0,289.5,3.35,23.65,749.5,836.41,626.77
2018,7,29,14,30,550.0,275.0,3.4,23.5,725.0,815.43,614.23
2018,7,29,14,45,517.5,271.5,3.45,23.35,680.5,770.63,584.0
2018,7,29,15,0,485.0,268.0,3.5,23.2,636.0,725.53,553.26
2018,7,29,15,15,346.0,288.5,3.5,23.2,544.0,606.93,466.01
2018,7,29,15,30,207.0,309.0,3.5,23.2,452.0,496.34,382.52
2018,7,29,15,45,207.0,287.0,3.6,22.8,422.0,466.41,362.42
2018,7,29,16,0,207.0,265.0,3.7,22.4,392.0,435.83,341.09
2018,7,29,16,15,190.5,244.5,3.7,22.15,354.0,394.53,310.44
2018,7,29,16,30,174.0,224.0,3.7,21.9,316.0,354.08,279.99
2018,7,29,16,45,176.0,194.0,3.75,21.6,279.0,315.76,251.2
2018,7,29,17,0,178.0,164.0,3.8,21.3,242.0,276.81,221.21
2018,7,29,17,15,333.0,132.0,3.8,20.9,255.0,321.51,258.29
2018,7,29,17,30,488.0,100.0,3.8,20.5,268.0,350.28,280.23
2018,7,29,17,45,437.5,91.0,3.75,20.05,223.0,293.6,232.63
2018,7,29,18,0,387.0,82.0,3.7,19.6,178.0,241.7,188.19
2018,7,29,18,15,318.0,67.5,3.6,19.2,134.5,182.87,137.97
2018,7,29,18,30,249.0,53.0,3.5,18.8,91.0,131.36,93.98
2018,7,29,18,45,168.5,36.0,3.4,18.4,57.5,82.17,52.17
2018,7,29,19,0,88.0,19.0,3.3,18.0,24.0,37.34,0.0
2018,7,29,19,15,44.0,9.5,3.25,17.75,12.0,14.05,0.0
2018,7,29,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,5,15,15.5,5.5,2.55,14.95,6.5,5.41,0.0
2018,7,30,5,30,31.0,11.0,2.6,15.2,13.0,9.5,0.0
2018,7,30,5,45,65.5,29.5,2.6,15.45,38.0,24.59,14.28
2018,7,30,6,0,100.0,48.0,2.6,15.7,63.0,39.05,28.21
2018,7,30,6,15,101.5,68.5,2.55,16.15,88.5,57.72,45.1
2018,7,30,6,30,103.0,89.0,2.5,16.6,114.0,77.17,57.67
2018,7,30,6,45,106.5,110.0,2.45,17.1,141.0,102.68,76.62
2018,7,30,7,0,110.0,131.0,2.4,17.6,168.0,128.91,97.35
2018,7,30,7,15,153.5,153.0,2.35,18.25,214.0,164.15,124.22
2018,7,30,7,30,197.0,175.0,2.3,18.9,260.0,204.4,155.57
2018,7,30,7,45,238.5,191.5,2.2,19.5,307.5,241.37,184.61
2018,7,30,8,0,280.0,208.0,2.1,20.1,355.0,285.9,219.66
2018,7,30,8,15,318.0,227.5,2.1,20.8,409.5,335.97,258.66
2018,7,30,8,30,356.0,247.0,2.1,21.5,464.0,389.88,299.91
2018,7,30,8,45,405.5,259.0,2.05,22.2,523.5,446.5,342.33
2018,7,30,9,0,455.0,271.0,2.0,22.9,583.0,506.4,386.21
2018,7,30,9,15,472.5,280.5,2.1,23.45,621.5,550.12,417.96
2018,7,30,9,30,490.0,290.0,2.2,24.0,660.0,594.63,449.71
2018,7,30,9,45,503.5,296.0,2.25,24.55,691.5,633.68,476.79
2018,7,30,10,0,517.0,302.0,2.3,25.1,723.0,672.75,503.38
2018,7,30,10,15,529.5,307.5,2.35,25.45,752.0,710.39,528.92
2018,7,30,10,30,542.0,313.0,2.4,25.8,781.0,747.59,553.77
2018,7,30,10,45,552.0,316.0,2.5,26.15,803.0,779.65,575.14
2018,7,30,11,0,562.0,319.0,2.6,26.5,825.0,810.7,595.65
2018,7,30,11,15,569.5,320.0,2.65,26.75,840.5,836.37,612.33
2018,7,30,11,30,577.0,321.0,2.7,27.0,856.0,860.54,627.95
2018,7,30,11,45,577.5,323.5,2.75,27.2,862.5,877.97,639.01
2018,7,30,12,0,578.0,326.0,2.8,27.4,869.0,893.38,648.79
2018,7,30,12,15,605.5,308.0,2.85,27.6,877.0,912.42,662.02
2018,7,30,12,30,633.0,290.0,2.9,27.8,885.0,930.02,674.29
2018,7,30,12,45,683.0,258.0,2.95,28.0,895.5,953.41,690.84
2018,7,30,13,0,733.0,226.0,3.0,28.2,906.0,973.82,703.98
2018,7,30,13,15,730.5,223.0,3.0,28.2,891.5,969.07,701.11
2018,7,30,13,30,728.0,220.0,3.0,28.2,877.0,961.48,696.74
2018,7,30,13,45,723.0,216.5,3.05,28.15,855.5,948.15,689.24
2018,7,30,14,0,718.0,213.0,3.1,28.1,834.0,932.15,680.09
2018,7,30,14,15,707.5,210.5,3.1,27.95,805.5,909.41,666.46
2018,7,30,14,30,697.0,208.0,3.1,27.8,777.0,884.4,651.35
2018,7,30,14,45,682.5,205.0,3.1,27.6,742.5,853.13,632.12
2018,7,30,15,0,668.0,202.0,3.1,27.4,708.0,820.13,611.62
2018,7,30,15,15,649.0,197.0,3.1,27.4,667.0,779.67,585.01
2018,7,30,15,30,630.0,192.0,3.1,27.4,626.0,738.19,557.13
2018,7,30,15,45,604.5,188.5,3.15,26.85,582.5,692.4,527.0
2018,7,30,16,0,579.0,185.0,3.2,26.3,539.0,643.79,494.23
2018,7,30,16,15,538.0,181.5,3.2,25.8,489.5,587.74,454.68
2018,7,30,16,30,497.0,178.0,3.2,25.3,440.0,533.65,415.67
2018,7,30,16,45,454.5,169.0,3.2,24.8,390.0,475.08,372.42
2018,7,30,17,0,412.0,160.0,3.2,24.3,340.0,419.39,330.28
2018,7,30,17,15,369.0,145.0,3.2,23.5,291.0,360.26,284.83
2018,7,30,17,30,326.0,130.0,3.2,22.7,242.0,299.65,237.02
2018,7,30,17,45,276.0,111.0,3.2,21.9,195.0,241.19,189.71
2018,7,30,18,0,226.0,92.0,3.2,21.1,148.0,187.62,145.43
2018,7,30,18,15,179.5,70.0,3.2,20.45,108.0,136.81,102.83
2018,7,30,18,30,133.0,48.0,3.2,19.8,68.0,90.7,64.16
2018,7,30,18,45,87.5,30.0,3.15,19.1,41.0,54.23,33.02
