Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,45,368.5,92.5,2.3,26.1,192.5,259.23,198.48
2018,8,9,18,0,318.0,77.0,2.2,25.2,146.0,204.67,153.46
2018,8,9,18,15,251.5,59.0,2.2,24.4,104.5,147.78,106.43
2018,8,9,18,30,185.0,41.0,2.2,23.6,63.0,98.1,65.04
2018,8,9,18,45,113.5,25.0,2.2,22.8,36.5,54.0,19.04
2018,8,9,19,0,42.0,9.0,2.2,22.0,10.0,14.52,0.0
2018,8,9,19,15,21.0,4.5,2.25,21.6,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,15,31.5,5.0,1.9,15.35,6.0,0.0,0.0
2018,8,10,5,30,63.0,10.0,1.9,15.9,12.0,9.83,0.0
2018,8,10,5,45,156.0,25.5,1.95,16.4,41.5,19.96,5.64
2018,8,10,6,0,249.0,41.0,2.0,16.9,71.0,31.52,20.97
2018,8,10,6,15,321.5,55.5,1.95,17.5,113.0,41.69,30.61
2018,8,10,6,30,394.0,70.0,1.9,18.1,155.0,52.41,40.35
2018,8,10,6,45,446.5,81.5,1.85,18.7,202.5,89.59,54.73
2018,8,10,7,0,499.0,93.0,1.8,19.3,250.0,132.75,83.37
2018,8,10,7,15,538.0,102.0,1.75,20.05,299.0,177.42,117.96
2018,8,10,7,30,577.0,111.0,1.7,20.8,348.0,226.14,158.01
2018,8,10,7,45,605.5,119.5,1.7,21.6,397.0,275.66,199.7
2018,8,10,8,0,634.0,128.0,1.7,22.4,446.0,328.02,243.24
2018,8,10,8,15,655.5,134.5,1.65,23.25,492.5,378.4,284.29
2018,8,10,8,30,677.0,141.0,1.6,24.1,539.0,430.41,325.25
2018,8,10,8,45,693.0,147.5,1.6,24.9,582.5,481.08,364.03
2018,8,10,9,0,709.0,154.0,1.6,25.7,626.0,532.34,401.88
2018,8,10,9,15,723.0,158.0,1.6,26.4,665.0,580.4,436.37
2018,8,10,9,30,737.0,162.0,1.6,27.1,704.0,628.37,469.7
2018,8,10,9,45,748.0,166.5,1.65,27.8,739.5,674.44,500.99
2018,8,10,10,0,759.0,171.0,1.7,28.5,775.0,719.7,530.92
2018,8,10,10,15,767.5,173.0,1.75,29.0,803.0,759.41,556.72
2018,8,10,10,30,776.0,175.0,1.8,29.5,831.0,797.47,580.16
2018,8,10,10,45,783.0,176.5,1.85,30.05,853.0,832.14,601.01
2018,8,10,11,0,790.0,178.0,1.9,30.6,875.0,864.89,620.46
2018,8,10,11,15,795.0,178.5,2.05,30.85,890.0,892.77,638.38
2018,8,10,11,30,800.0,179.0,2.2,31.1,905.0,918.28,654.81
2018,8,10,11,45,804.0,178.0,2.3,31.4,913.0,938.86,667.52
2018,8,10,12,0,808.0,177.0,2.4,31.7,921.0,956.75,678.61
2018,8,10,12,15,804.0,180.0,2.5,31.75,920.0,968.18,686.4
2018,8,10,12,30,800.0,183.0,2.6,31.8,919.0,976.6,692.43
2018,8,10,12,45,792.0,185.5,2.7,31.9,909.0,977.55,693.72
2018,8,10,13,0,784.0,188.0,2.8,32.0,899.0,975.46,693.24
2018,8,10,13,15,783.0,184.5,2.95,31.9,884.5,971.11,692.38
2018,8,10,13,30,782.0,181.0,3.1,31.8,870.0,963.73,689.64
2018,8,10,13,45,780.5,176.0,3.2,31.75,849.0,951.32,683.21
2018,8,10,14,0,779.0,171.0,3.3,31.7,828.0,935.95,674.93
2018,8,10,14,15,774.5,166.5,3.35,31.5,800.5,915.4,663.37
2018,8,10,14,30,770.0,162.0,3.4,31.3,773.0,892.14,650.04
2018,8,10,14,45,764.0,156.5,3.5,31.1,739.5,863.91,633.62
2018,8,10,15,0,758.0,151.0,3.6,30.9,706.0,836.46,617.61
2018,8,10,15,15,743.0,147.5,3.6,30.9,666.0,798.12,593.05
2018,8,10,15,30,728.0,144.0,3.6,30.9,626.0,758.31,567.3
2018,8,10,15,45,713.5,137.0,3.65,30.35,582.0,713.79,539.37
2018,8,10,16,0,699.0,130.0,3.7,29.8,538.0,668.25,509.75
2018,8,10,16,15,681.5,122.5,3.7,29.35,491.5,619.27,475.89
2018,8,10,16,30,664.0,115.0,3.7,28.9,445.0,570.01,440.87
2018,8,10,16,45,636.5,107.5,3.7,28.4,396.0,514.65,400.27
2018,8,10,17,0,609.0,100.0,3.7,27.9,347.0,460.45,359.28
2018,8,10,17,15,567.5,92.0,3.65,27.2,297.0,400.04,312.35
2018,8,10,17,30,526.0,84.0,3.6,26.5,247.0,342.77,266.37
2018,8,10,17,45,470.0,74.0,3.5,25.75,199.5,280.99,215.61
2018,8,10,18,0,414.0,64.0,3.4,25.0,152.0,223.17,166.92
2018,8,10,18,15,333.5,51.5,3.25,24.25,110.0,163.1,116.55
2018,8,10,18,30,253.0,39.0,3.1,23.5,68.0,111.92,73.18
2018,8,10,18,45,156.5,25.0,3.0,22.8,40.0,61.37,17.39
2018,8,10,19,0,60.0,11.0,2.9,22.1,12.0,18.78,0.0
2018,8,10,19,15,30.0,5.5,2.85,21.7,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,19.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,19.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,18.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,2.5,16.8,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,2.6,17.2,12.0,10.81,0.0
2018,8,11,5,45,140.5,26.0,2.75,17.55,40.0,20.45,4.69
2018,8,11,6,0,228.0,41.0,2.9,17.9,68.0,31.6,20.83
2018,8,11,6,15,303.0,56.0,2.85,18.45,110.0,42.19,30.86
2018,8,11,6,30,378.0,71.0,2.8,19.0,152.0,52.4,40.16
2018,8,11,6,45,434.0,82.5,2.8,19.55,199.5,88.88,54.62
2018,8,11,7,0,490.0,94.0,2.8,20.1,247.0,131.71,82.8
2018,8,11,7,15,531.5,103.0,2.8,20.95,296.5,176.43,117.23
2018,8,11,7,30,573.0,112.0,2.8,21.8,346.0,225.34,157.32
2018,8,11,7,45,604.0,120.0,2.8,22.6,395.5,274.88,199.11
2018,8,11,8,0,635.0,128.0,2.8,23.4,445.0,327.54,243.11
2018,8,11,8,15,659.0,133.5,2.85,24.15,492.0,378.06,284.89
2018,8,11,8,30,683.0,139.0,2.9,24.9,539.0,430.45,327.01
2018,8,11,8,45,701.5,144.5,2.9,25.65,583.5,481.74,367.01
2018,8,11,9,0,720.0,150.0,2.9,26.4,628.0,533.85,406.32
2018,8,11,9,15,732.5,155.0,2.95,26.95,667.5,582.5,442.37
2018,8,11,9,30,745.0,160.0,3.0,27.5,707.0,630.91,477.24
2018,8,11,9,45,753.5,165.0,3.0,28.05,741.0,676.11,508.71
2018,8,11,10,0,762.0,170.0,3.0,28.6,775.0,720.28,538.65
2018,8,11,10,15,771.0,172.5,3.05,28.95,804.0,760.98,566.07
2018,8,11,10,30,780.0,175.0,3.1,29.3,833.0,800.06,591.09
2018,8,11,10,45,786.0,177.0,3.15,29.65,855.0,834.53,612.8
2018,8,11,11,0,792.0,179.0,3.2,30.0,877.0,867.0,633.04
2018,8,11,11,15,796.5,180.0,3.25,30.1,892.0,895.0,650.88
2018,8,11,11,30,801.0,181.0,3.3,30.2,907.0,920.6,667.16
2018,8,11,11,45,804.0,181.0,3.4,30.3,914.5,941.27,680.56
2018,8,11,12,0,807.0,181.0,3.5,30.4,922.0,959.22,692.29
2018,8,11,12,15,808.0,180.5,3.55,30.4,922.5,971.92,700.67
2018,8,11,12,30,809.0,180.0,3.6,30.4,923.0,981.67,707.28
2018,8,11,12,45,807.5,178.0,3.65,30.4,914.5,984.41,709.49
2018,8,11,13,0,806.0,176.0,3.7,30.4,906.0,984.07,709.87
2018,8,11,13,15,801.5,175.0,3.75,30.3,890.5,978.73,707.42
2018,8,11,13,30,797.0,174.0,3.8,30.2,875.0,970.35,703.13
2018,8,11,13,45,791.0,172.0,3.8,30.1,852.5,956.51,695.07
2018,8,11,14,0,785.0,170.0,3.8,30.0,830.0,939.79,685.23
2018,8,11,14,15,774.5,168.0,3.8,29.8,800.0,916.08,671.09
2018,8,11,14,30,764.0,166.0,3.8,29.6,770.0,889.89,655.31
2018,8,11,14,45,751.5,162.5,3.85,29.4,734.5,861.6,638.32
2018,8,11,15,0,739.0,159.0,3.9,29.2,699.0,827.69,617.38
2018,8,11,15,15,723.5,155.5,3.9,29.2,659.0,789.46,592.58
2018,8,11,15,30,708.0,152.0,3.9,29.2,619.0,749.82,566.59
2018,8,11,15,45,687.0,147.0,3.85,28.55,574.0,703.15,536.49
2018,8,11,16,0,666.0,142.0,3.8,27.9,529.0,655.97,504.47
2018,8,11,16,15,639.0,136.0,3.75,27.45,481.0,603.33,467.27
2018,8,11,16,30,612.0,130.0,3.7,27.0,433.0,551.26,429.56
2018,8,11,16,45,578.0,122.5,3.7,26.5,383.5,494.25,387.27
2018,8,11,17,0,544.0,115.0,3.7,26.0,334.0,439.07,345.13
2018,8,11,17,15,500.0,105.5,3.6,25.3,285.0,376.74,296.34
2018,8,11,17,30,456.0,96.0,3.5,24.6,236.0,320.7,251.05
2018,8,11,17,45,397.5,83.5,3.45,23.95,189.0,259.46,200.55
2018,8,11,18,0,339.0,71.0,3.4,23.3,142.0,204.05,153.82
2018,8,11,18,15,264.5,55.5,3.35,22.6,101.5,146.72,105.74
2018,8,11,18,30,190.0,40.0,3.3,21.9,61.0,97.62,64.08
2018,8,11,18,45,112.0,23.5,3.25,21.2,34.5,50.71,9.02
2018,8,11,19,0,34.0,7.0,3.2,20.5,8.0,11.31,0.0
2018,8,11,19,15,17.0,3.5,3.2,20.1,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,11.5,3.5,1.8,15.55,3.5,0.0,0.0
2018,8,12,5,30,23.0,7.0,1.8,15.9,7.0,6.88,0.0
2018,8,12,5,45,72.0,23.0,1.8,16.25,30.0,19.3,2.83
2018,8,12,6,0,121.0,39.0,1.8,16.6,53.0,32.06,21.25
2018,8,12,6,15,175.0,59.5,1.7,17.1,91.0,47.78,35.86
2018,8,12,6,30,229.0,80.0,1.6,17.6,129.0,62.92,49.55
2018,8,12,6,45,276.5,99.5,1.5,18.1,174.0,96.64,66.53
2018,8,12,7,0,324.0,119.0,1.4,18.6,219.0,136.45,94.07
2018,8,12,7,15,364.0,134.5,1.35,19.25,266.5,174.36,122.81
2018,8,12,7,30,404.0,150.0,1.3,19.9,314.0,219.76,159.05
2018,8,12,7,45,437.0,162.5,1.25,20.6,361.5,264.96,195.79
2018,8,12,8,0,470.0,175.0,1.2,21.3,409.0,313.59,234.95
2018,8,12,8,15,498.5,184.5,1.2,22.0,455.0,361.04,272.71
2018,8,12,8,30,527.0,194.0,1.2,22.7,501.0,411.03,311.47
2018,8,12,8,45,550.5,200.5,1.2,23.35,544.0,458.11,347.15
2018,8,12,9,0,574.0,207.0,1.2,24.0,587.0,506.73,382.92
2018,8,12,9,15,612.0,203.5,1.3,24.6,631.5,556.31,419.28
2018,8,12,9,30,650.0,200.0,1.4,25.2,676.0,607.66,456.12
2018,8,12,9,45,690.5,189.5,1.5,25.85,717.0,655.98,490.19
2018,8,12,10,0,731.0,179.0,1.6,26.5,758.0,705.92,524.72
2018,8,12,10,15,742.0,181.0,1.7,26.95,787.0,746.73,552.2
2018,8,12,10,30,753.0,183.0,1.8,27.4,816.0,786.33,577.84
2018,8,12,10,45,762.0,183.0,1.95,27.85,838.5,819.8,599.28
2018,8,12,11,0,771.0,183.0,2.1,28.3,861.0,852.22,619.96
2018,8,12,11,15,777.5,183.0,2.2,28.55,876.5,880.46,637.9
2018,8,12,11,30,784.0,183.0,2.3,28.8,892.0,906.45,654.39
2018,8,12,11,45,788.5,182.5,2.45,29.05,900.5,927.68,668.26
2018,8,12,12,0,793.0,182.0,2.6,29.3,909.0,946.29,680.51
2018,8,12,12,15,796.5,179.5,2.7,29.3,909.5,959.18,689.43
2018,8,12,12,30,800.0,177.0,2.8,29.3,910.0,969.18,696.63
2018,8,12,12,45,802.5,173.5,2.95,29.3,903.5,974.19,701.17
2018,8,12,13,0,805.0,170.0,3.1,29.3,897.0,976.15,703.85
2018,8,12,13,15,804.5,166.5,3.2,29.15,882.5,972.07,702.78
2018,8,12,13,30,804.0,163.0,3.3,29.0,868.0,964.89,699.82
2018,8,12,13,45,802.5,159.5,3.35,28.85,847.5,953.67,693.97
2018,8,12,14,0,801.0,156.0,3.4,28.7,827.0,939.43,686.23
2018,8,12,14,15,796.5,151.5,3.45,28.45,799.0,918.37,674.3
2018,8,12,14,30,792.0,147.0,3.5,28.2,771.0,894.54,660.54
2018,8,12,14,45,786.0,141.5,3.6,27.9,737.0,865.64,643.69
2018,8,12,15,0,780.0,136.0,3.7,27.6,703.0,834.3,625.01
2018,8,12,15,15,765.0,132.5,3.7,27.6,662.5,795.27,599.61
2018,8,12,15,30,750.0,129.0,3.7,27.6,622.0,754.68,572.93
2018,8,12,15,45,736.5,123.0,3.7,26.85,578.5,713.72,547.3
2018,8,12,16,0,723.0,117.0,3.7,26.1,535.0,669.05,518.49
2018,8,12,16,15,705.0,110.0,3.7,25.6,488.0,619.24,483.64
2018,8,12,16,30,687.0,103.0,3.7,25.1,441.0,569.14,447.44
2018,8,12,16,45,658.5,97.0,3.7,24.6,392.0,513.82,406.05
2018,8,12,17,0,630.0,91.0,3.7,24.1,343.0,459.73,364.3
2018,8,12,17,15,587.0,84.5,3.65,23.45,293.0,399.3,316.33
2018,8,12,17,30,544.0,78.0,3.6,22.8,243.0,342.15,269.44
2018,8,12,17,45,485.0,69.5,3.55,22.15,195.5,280.05,217.39
2018,8,12,18,0,426.0,61.0,3.5,21.5,148.0,223.55,168.79
2018,8,12,18,15,317.0,47.5,3.4,20.9,102.0,152.3,109.32
2018,8,12,18,30,208.0,34.0,3.3,20.3,56.0,94.5,60.93
2018,8,12,18,45,125.5,20.5,3.25,19.65,32.0,49.05,2.1
2018,8,12,19,0,43.0,7.0,3.2,19.0,8.0,12.38,0.0
2018,8,12,19,15,21.5,3.5,3.15,18.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,5,15,17.5,4.0,2.55,14.25,4.5,0.0,0.0
2018,8,13,5,30,35.0,8.0,2.6,14.6,9.0,7.86,0.0
2018,8,13,5,45,105.0,24.0,2.7,14.95,34.0,18.88,1.08
2018,8,13,6,0,175.0,40.0,2.8,15.3,59.0,30.93,20.29
2018,8,13,6,15,210.5,51.5,2.8,15.85,87.0,38.68,28.09
2018,8,13,6,30,246.0,63.0,2.8,16.4,115.0,46.03,34.97
2018,8,13,6,45,123.0,74.0,2.8,16.9,100.0,71.62,50.94
2018,8,13,7,0,0.0,85.0,2.8,17.4,85.0,80.57,62.21
2018,8,13,7,15,5.0,110.5,2.8,18.0,112.5,105.0,82.06
2018,8,13,7,30,10.0,136.0,2.8,18.6,140.0,130.22,102.19
2018,8,13,7,45,9.0,148.5,2.8,19.15,152.5,142.91,112.05
2018,8,13,8,0,8.0,161.0,2.8,19.7,165.0,155.44,121.63
2018,8,13,8,15,11.5,180.0,2.8,20.25,186.5,175.54,137.04
2018,8,13,8,30,15.0,199.0,2.8,20.8,208.0,196.09,152.62
2018,8,13,8,45,60.5,237.0,2.8,21.3,276.5,253.55,197.09
2018,8,13,9,0,106.0,275.0,2.8,21.8,345.0,316.76,245.38
2018,8,13,9,15,224.5,282.0,2.8,22.2,442.0,399.78,309.21
2018,8,13,9,30,343.0,289.0,2.8,22.6,539.0,494.67,380.77
2018,8,13,9,45,465.5,263.0,2.85,23.05,620.0,571.59,438.48
2018,8,13,10,0,588.0,237.0,2.9,23.5,701.0,657.69,501.83
2018,8,13,10,15,674.0,209.0,2.95,23.8,760.0,721.54,548.15
2018,8,13,10,30,760.0,181.0,3.0,24.1,819.0,788.68,595.35
2018,8,13,10,45,767.0,182.5,3.05,24.4,841.0,822.87,617.31
2018,8,13,11,0,774.0,184.0,3.1,24.7,863.0,855.18,638.07
2018,8,13,11,15,779.0,185.5,3.15,24.8,878.5,883.66,656.66
2018,8,13,11,30,784.0,187.0,3.2,24.9,894.0,909.81,673.69
2018,8,13,11,45,786.5,187.5,3.25,25.05,902.0,930.19,686.75
2018,8,13,12,0,789.0,188.0,3.3,25.2,910.0,947.88,698.12
2018,8,13,12,15,801.0,180.5,3.35,25.2,913.0,963.85,708.85
2018,8,13,12,30,813.0,173.0,3.4,25.2,916.0,977.02,717.84
2018,8,13,12,45,826.5,162.5,3.45,25.15,912.5,985.57,724.05
2018,8,13,13,0,840.0,152.0,3.5,25.1,909.0,990.91,728.31
2018,8,13,13,15,838.5,150.0,3.6,25.0,894.5,987.21,727.23
2018,8,13,13,30,837.0,148.0,3.7,24.9,880.0,980.33,724.21
2018,8,13,13,45,834.5,144.5,3.75,24.8,858.0,967.71,717.14
2018,8,13,14,0,832.0,141.0,3.8,24.7,836.0,952.0,708.11
2018,8,13,14,15,825.5,138.0,3.85,24.5,807.0,930.06,695.2
2018,8,13,14,30,819.0,135.0,3.9,24.3,778.0,905.34,680.4
2018,8,13,14,45,810.5,131.5,3.9,24.15,743.5,875.65,661.75
2018,8,13,15,0,802.0,128.0,3.9,24.0,709.0,843.57,641.38
2018,8,13,15,15,788.0,124.5,3.9,24.0,668.0,804.68,615.71
2018,8,13,15,30,774.0,121.0,3.9,24.0,627.0,764.12,588.66
2018,8,13,15,45,756.5,116.5,3.95,23.4,582.0,718.36,559.04
2018,8,13,16,0,739.0,112.0,4.0,22.8,537.0,673.83,529.75
2018,8,13,16,15,715.5,107.5,3.95,22.4,489.0,622.35,492.85
2018,8,13,16,30,692.0,103.0,3.9,22.0,441.0,571.02,454.74
2018,8,13,16,45,659.0,97.5,3.9,21.55,390.5,513.32,410.81
2018,8,13,17,0,626.0,92.0,3.9,21.1,340.0,457.27,366.82
2018,8,13,17,15,580.0,85.5,3.85,20.55,289.5,395.57,317.04
2018,8,13,17,30,534.0,79.0,3.8,20.0,239.0,337.45,268.64
2018,8,13,17,45,470.5,70.0,3.75,19.45,191.0,273.63,214.52
2018,8,13,18,0,407.0,61.0,3.7,18.9,143.0,215.92,164.45
2018,8,13,18,15,319.0,49.0,3.6,18.4,102.0,153.96,111.35
2018,8,13,18,30,231.0,37.0,3.5,17.9,61.0,103.14,66.68
2018,8,13,18,45,134.5,22.5,3.45,17.4,34.5,52.29,0.0
2018,8,13,19,0,38.0,8.0,3.4,16.9,8.0,12.63,0.0
2018,8,13,19,15,19.0,4.0,3.35,16.65,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,2.9,14.5,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.0,14.8,4.0,3.93,0.0
2018,8,14,5,45,47.5,21.0,3.05,15.1,26.0,18.69,0.0
2018,8,14,6,0,88.0,38.0,3.1,15.4,48.0,31.25,20.41
2018,8,14,6,15,126.5,59.0,3.2,15.85,81.0,47.37,35.58
2018,8,14,6,30,165.0,80.0,3.3,16.3,114.0,62.88,49.72
2018,8,14,6,45,87.0,91.0,3.35,16.8,109.5,82.65,61.34
2018,8,14,7,0,9.0,102.0,3.4,17.3,105.0,96.15,74.85
2018,8,14,7,15,16.0,122.5,3.35,17.8,128.5,117.2,91.76
2018,8,14,7,30,23.0,143.0,3.3,18.3,152.0,139.19,109.23
2018,8,14,7,45,27.0,157.0,3.3,18.85,169.0,153.08,120.02
2018,8,14,8,0,31.0,171.0,3.3,19.4,186.0,169.91,133.1
2018,8,14,8,15,36.5,195.5,3.3,19.8,215.0,197.14,154.4
2018,8,14,8,30,42.0,220.0,3.3,20.2,244.0,225.16,176.04
2018,8,14,8,45,117.5,247.0,3.3,20.65,322.5,289.33,225.94
2018,8,14,9,0,193.0,274.0,3.3,21.1,401.0,362.91,282.62
2018,8,14,9,15,406.5,244.5,3.3,21.5,533.5,471.82,367.34
2018,8,14,9,30,620.0,215.0,3.3,21.9,666.0,601.67,465.78
2018,8,14,9,45,667.5,202.5,3.3,22.3,709.5,651.59,502.2
2018,8,14,10,0,715.0,190.0,3.3,22.7,753.0,703.78,540.0
2018,8,14,10,15,727.5,191.0,3.35,22.95,782.0,744.24,568.56
2018,8,14,10,30,740.0,192.0,3.4,23.2,811.0,783.63,595.81
2018,8,14,10,45,733.5,199.5,3.4,23.5,827.0,812.37,614.19
2018,8,14,11,0,727.0,207.0,3.4,23.8,843.0,838.54,630.76
2018,8,14,11,15,734.0,207.0,3.45,23.95,858.5,866.58,649.2
2018,8,14,11,30,741.0,207.0,3.5,24.1,874.0,892.51,666.17
2018,8,14,11,45,762.5,198.0,3.55,24.2,889.0,917.64,682.73
2018,8,14,12,0,784.0,189.0,3.6,24.3,904.0,943.48,699.78
2018,8,14,12,15,789.0,186.0,3.65,24.4,905.5,957.19,708.74
2018,8,14,12,30,794.0,183.0,3.7,24.5,907.0,968.05,715.99
2018,8,14,12,45,797.5,178.5,3.7,24.55,900.5,972.96,719.22
2018,8,14,13,0,801.0,174.0,3.7,24.6,894.0,974.8,720.59
2018,8,14,13,15,800.5,170.5,3.75,24.55,879.5,970.67,718.71
2018,8,14,13,30,800.0,167.0,3.8,24.5,865.0,963.44,714.92
2018,8,14,13,45,798.0,163.0,3.85,24.5,843.5,951.18,707.73
2018,8,14,14,0,796.0,159.0,3.9,24.5,822.0,935.91,698.61
2018,8,14,14,15,790.5,154.5,3.95,24.3,793.5,913.91,685.53
2018,8,14,14,30,785.0,150.0,4.0,24.1,765.0,889.19,670.59
2018,8,14,14,45,777.5,145.5,4.0,23.9,731.0,860.09,652.33
2018,8,14,15,0,770.0,141.0,4.0,23.7,697.0,828.65,632.36
2018,8,14,15,15,754.5,137.5,4.0,23.7,656.0,789.41,606.25
2018,8,14,15,30,739.0,134.0,4.0,23.7,615.0,751.5,580.91
2018,8,14,15,45,723.5,129.0,4.0,23.15,571.5,707.88,552.33
2018,8,14,16,0,708.0,124.0,4.0,22.6,528.0,663.28,522.16
2018,8,14,16,15,687.5,117.5,4.0,22.15,481.0,612.87,485.88
2018,8,14,16,30,667.0,111.0,4.0,21.7,434.0,562.41,448.58
2018,8,14,16,45,636.0,104.0,3.95,21.3,384.0,505.37,404.88
2018,8,14,17,0,605.0,97.0,3.9,20.9,334.0,449.83,361.08
2018,8,14,17,15,561.0,89.5,3.85,20.3,284.5,389.07,312.04
2018,8,14,17,30,517.0,82.0,3.8,19.7,235.0,331.73,264.25
2018,8,14,17,45,457.0,72.0,3.75,19.15,187.5,269.19,211.07
2018,8,14,18,0,397.0,62.0,3.7,18.6,140.0,211.44,160.88
2018,8,14,18,15,311.0,49.0,3.6,18.15,99.0,150.99,108.92
2018,8,14,18,30,225.0,36.0,3.5,17.7,58.0,100.2,63.72
2018,8,14,18,45,131.0,21.5,3.35,17.2,32.5,49.84,0.0
2018,8,14,19,0,37.0,7.0,3.2,16.7,7.0,11.43,0.0
2018,8,14,19,15,18.5,3.5,3.15,16.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,5,15,15.0,4.0,2.4,14.7,4.0,0.0,0.0
2018,8,15,5,30,30.0,8.0,2.5,15.1,8.0,7.86,0.0
2018,8,15,5,45,107.5,23.5,2.65,15.5,33.5,18.6,0.0
2018,8,15,6,0,185.0,39.0,2.8,15.9,59.0,30.27,19.4
2018,8,15,6,15,233.0,53.5,2.85,16.4,92.0,40.51,29.53
2018,8,15,6,30,281.0,68.0,2.9,16.9,125.0,50.22,38.52
2018,8,15,6,45,143.5,84.0,2.95,17.4,113.5,76.3,54.27
2018,8,15,7,0,6.0,100.0,3.0,17.9,102.0,94.04,73.04
2018,8,15,7,15,14.5,119.0,2.95,18.45,124.5,113.84,88.81
2018,8,15,7,30,23.0,138.0,2.9,19.0,147.0,134.72,105.26
2018,8,15,7,45,34.0,163.0,2.85,19.55,178.5,160.13,125.16
2018,8,15,8,0,45.0,188.0,2.8,20.1,210.0,189.42,147.99
2018,8,15,8,15,161.5,196.0,2.8,20.55,287.0,243.84,189.54
2018,8,15,8,30,278.0,204.0,2.8,21.0,364.0,310.71,241.53
2018,8,15,8,45,376.5,207.0,2.75,21.5,442.5,377.05,293.06
2018,8,15,9,0,475.0,210.0,2.7,22.0,521.0,454.31,352.23
2018,8,15,9,15,489.0,228.0,2.7,22.35,566.0,504.67,389.86
2018,8,15,9,30,503.0,246.0,2.7,22.7,611.0,555.56,427.09
2018,8,15,9,45,583.5,223.5,2.75,23.1,667.0,614.01,470.65
2018,8,15,10,0,664.0,201.0,2.8,23.5,723.0,677.04,516.76
2018,8,15,10,15,750.0,167.0,2.85,23.8,777.0,737.11,560.51
2018,8,15,10,30,836.0,133.0,2.9,24.1,831.0,799.28,602.15
2018,8,15,10,45,846.0,131.5,2.95,24.4,854.0,834.76,624.9
2018,8,15,11,0,856.0,130.0,3.0,24.7,877.0,868.24,646.34
2018,8,15,11,15,862.0,129.5,3.1,24.8,892.5,896.97,665.33
2018,8,15,11,30,868.0,129.0,3.2,24.9,908.0,923.13,682.64
2018,8,15,11,45,873.5,126.5,3.3,25.05,916.0,944.13,696.41
2018,8,15,12,0,879.0,124.0,3.4,25.2,924.0,962.24,708.37
2018,8,15,12,15,878.5,124.5,3.45,25.2,924.0,974.64,716.72
2018,8,15,12,30,878.0,125.0,3.5,25.2,924.0,983.85,723.12
2018,8,15,12,45,876.0,124.5,3.55,25.2,915.5,987.34,725.89
2018,8,15,13,0,874.0,124.0,3.6,25.2,907.0,987.56,726.66
2018,8,15,13,15,872.0,122.0,3.65,25.15,891.5,982.96,724.53
2018,8,15,13,30,870.0,120.0,3.7,25.1,876.0,975.09,720.38
2018,8,15,13,45,866.5,117.5,3.75,25.0,854.0,962.03,713.02
2018,8,15,14,0,863.0,115.0,3.8,24.9,832.0,945.83,703.65
2018,8,15,14,15,856.5,113.0,3.8,24.7,803.0,924.31,690.73
2018,8,15,14,30,850.0,111.0,3.8,24.5,774.0,899.96,675.92
2018,8,15,14,45,842.5,108.5,3.8,24.35,740.0,871.49,658.12
2018,8,15,15,0,835.0,106.0,3.8,24.2,706.0,840.52,638.54
2018,8,15,15,15,822.0,103.0,3.8,24.2,665.0,806.76,616.52
2018,8,15,15,30,809.0,100.0,3.8,24.2,624.0,766.34,589.62
2018,8,15,15,45,793.0,97.0,3.75,23.7,579.5,722.06,560.59
2018,8,15,16,0,777.0,94.0,3.7,23.2,535.0,676.67,530.29
2018,8,15,16,15,757.5,89.5,3.7,22.85,487.5,626.37,495.34
2018,8,15,16,30,738.0,85.0,3.7,22.5,440.0,575.78,457.9
2018,8,15,16,45,709.5,80.5,3.65,22.15,390.5,519.84,415.06
2018,8,15,17,0,681.0,76.0,3.6,21.8,341.0,466.56,372.92
2018,8,15,17,15,639.0,70.5,3.55,21.3,290.5,405.46,323.5
2018,8,15,17,30,597.0,65.0,3.5,20.8,240.0,347.53,275.0
2018,8,15,17,45,537.5,57.5,3.4,20.25,191.5,284.0,220.78
2018,8,15,18,0,478.0,50.0,3.3,19.7,143.0,226.2,170.12
2018,8,15,18,15,386.0,41.0,3.2,19.2,101.5,163.64,116.14
2018,8,15,18,30,294.0,32.0,3.1,18.7,60.0,111.03,68.11
2018,8,15,18,45,169.0,19.0,3.0,18.2,33.0,53.03,0.0
2018,8,15,19,0,44.0,6.0,2.9,17.7,6.0,11.19,0.0
2018,8,15,19,15,22.0,3.0,2.9,17.45,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,1.95,13.9,4.5,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.1,14.4,9.0,7.86,0.0
2018,8,16,5,45,165.5,21.5,2.25,14.9,36.0,16.97,0.0
2018,8,16,6,0,275.0,35.0,2.4,15.4,63.0,27.87,17.3
2018,8,16,6,15,346.0,46.0,2.4,16.0,102.0,34.93,24.71
2018,8,16,6,30,417.0,57.0,2.4,16.6,141.0,41.53,30.94
2018,8,16,6,45,388.5,74.0,2.45,17.15,170.0,75.82,46.92
2018,8,16,7,0,360.0,91.0,2.5,17.7,199.0,111.44,72.6
2018,8,16,7,15,304.5,114.5,2.5,18.3,218.0,148.6,105.05
2018,8,16,7,30,249.0,138.0,2.5,18.9,237.0,176.0,130.54
2018,8,16,7,45,152.5,165.0,2.5,19.45,228.0,191.88,147.34
2018,8,16,8,0,56.0,192.0,2.5,20.0,219.0,196.46,153.3
2018,8,16,8,15,326.5,166.5,2.5,20.55,351.5,278.41,214.9
2018,8,16,8,30,597.0,141.0,2.5,21.1,484.0,390.83,301.71
2018,8,16,8,45,709.0,122.0,2.5,21.65,561.5,460.56,356.4
2018,8,16,9,0,821.0,103.0,2.5,22.2,639.0,541.57,418.72
2018,8,16,9,15,833.0,106.0,2.45,22.7,679.5,592.42,456.78
2018,8,16,9,30,845.0,109.0,2.4,23.2,720.0,643.37,493.78
2018,8,16,9,45,854.0,111.0,2.35,23.7,754.5,689.42,526.16
2018,8,16,10,0,863.0,113.0,2.3,24.2,789.0,734.13,555.36
2018,8,16,10,15,871.0,114.5,2.3,24.6,818.5,776.06,582.2
2018,8,16,10,30,879.0,116.0,2.3,25.0,848.0,816.16,607.44
2018,8,16,10,45,885.0,116.5,2.35,25.45,870.5,851.6,629.51
2018,8,16,11,0,891.0,117.0,2.4,25.9,893.0,884.68,649.88
2018,8,16,11,15,894.5,117.5,2.45,26.15,907.5,913.04,667.55
2018,8,16,11,30,898.0,118.0,2.5,26.4,922.0,938.61,683.4
2018,8,16,11,45,899.5,118.5,2.6,26.65,929.5,959.41,696.61
2018,8,16,12,0,901.0,119.0,2.7,26.9,937.0,977.13,707.91
2018,8,16,12,15,901.5,119.0,2.75,27.0,937.0,990.21,716.3
2018,8,16,12,30,902.0,119.0,2.8,27.1,937.0,1000.02,722.73
2018,8,16,12,45,900.5,118.0,2.9,27.2,928.5,1003.54,725.69
2018,8,16,13,0,899.0,117.0,3.0,27.3,920.0,1003.7,726.64
2018,8,16,13,15,895.0,116.5,3.05,27.2,904.0,998.58,724.47
2018,8,16,13,30,891.0,116.0,3.1,27.1,888.0,990.14,720.3
2018,8,16,13,45,886.0,114.0,3.15,27.05,864.5,975.9,712.3
2018,8,16,14,0,881.0,112.0,3.2,27.0,841.0,958.48,702.33
2018,8,16,14,15,874.0,110.0,3.25,26.75,811.5,936.13,689.68
2018,8,16,14,30,867.0,108.0,3.3,26.5,782.0,910.91,675.09
2018,8,16,14,45,857.5,106.0,3.3,26.3,746.5,880.73,656.66
2018,8,16,15,0,848.0,104.0,3.3,26.1,711.0,848.12,636.49
2018,8,16,15,15,834.5,101.5,3.3,26.1,669.5,809.39,611.45
2018,8,16,15,30,821.0,99.0,3.3,26.1,628.0,773.3,588.07
2018,8,16,15,45,805.0,95.5,3.35,25.45,583.0,727.99,559.53
2018,8,16,16,0,789.0,92.0,3.4,24.8,538.0,681.54,529.59
2018,8,16,16,15,768.5,88.0,3.35,24.4,489.5,630.59,494.54
2018,8,16,16,30,748.0,84.0,3.3,24.0,441.0,579.42,456.97
2018,8,16,16,45,718.5,79.5,3.3,23.55,390.5,522.42,414.02
2018,8,16,17,0,689.0,75.0,3.3,23.1,340.0,468.17,371.69
2018,8,16,17,15,646.5,69.5,3.25,22.5,289.0,406.47,322.23
2018,8,16,17,30,604.0,64.0,3.2,21.9,238.0,347.99,273.64
2018,8,16,17,45,542.5,57.0,3.1,21.35,189.5,283.99,219.26
2018,8,16,18,0,481.0,50.0,3.0,20.8,141.0,225.91,168.6
2018,8,16,18,15,385.5,40.5,2.9,20.25,99.0,161.89,113.78
2018,8,16,18,30,290.0,31.0,2.8,19.7,57.0,108.29,64.33
2018,8,16,18,45,165.5,18.0,2.75,19.15,31.0,45.72,0.0
2018,8,16,19,0,41.0,5.0,2.7,18.6,5.0,4.91,0.0
2018,8,16,19,15,20.5,2.5,2.7,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,20.5,4.0,1.7,14.65,4.0,0.0,0.0
2018,8,17,5,30,41.0,8.0,1.8,15.2,8.0,7.86,0.0
2018,8,17,5,45,137.0,22.5,1.9,15.75,34.0,17.89,0.0
2018,8,17,6,0,233.0,37.0,2.0,16.3,60.0,28.79,17.79
2018,8,17,6,15,288.0,46.0,1.95,16.9,91.5,34.62,24.32
2018,8,17,6,30,343.0,55.0,1.9,17.5,123.0,40.2,29.64
2018,8,17,6,45,171.5,59.0,1.85,18.1,93.0,57.23,37.62
2018,8,17,7,0,0.0,63.0,1.8,18.7,63.0,60.77,45.42
2018,8,17,7,15,70.5,79.5,1.75,19.4,107.5,84.07,61.56
2018,8,17,7,30,141.0,96.0,1.7,20.1,152.0,116.09,85.26
2018,8,17,7,45,109.0,140.0,1.65,20.85,186.5,158.17,120.68
2018,8,17,8,0,77.0,184.0,1.6,21.6,221.0,196.27,151.54
2018,8,17,8,15,321.5,171.0,1.6,22.3,351.5,280.15,213.98
2018,8,17,8,30,566.0,158.0,1.6,23.0,482.0,392.53,299.0
2018,8,17,8,45,690.0,132.0,1.55,23.75,559.0,459.88,350.2
2018,8,17,9,0,814.0,106.0,1.5,24.5,636.0,539.78,409.76
2018,8,17,9,15,832.0,106.5,1.55,25.15,678.0,591.44,447.56
2018,8,17,9,30,850.0,107.0,1.6,25.8,720.0,643.75,484.82
2018,8,17,9,45,867.0,105.5,1.6,26.4,757.5,692.07,518.03
2018,8,17,10,0,884.0,104.0,1.6,27.0,795.0,739.66,548.14
2018,8,17,10,15,893.0,104.0,1.65,27.55,824.5,781.65,574.23
2018,8,17,10,30,902.0,104.0,1.7,28.1,854.0,821.81,598.81
2018,8,17,10,45,910.0,104.0,1.75,28.65,877.5,859.09,621.24
2018,8,17,11,0,918.0,104.0,1.8,29.2,901.0,894.06,641.97
2018,8,17,11,15,922.5,104.5,1.85,29.55,917.0,923.94,659.84
2018,8,17,11,30,927.0,105.0,1.9,29.9,933.0,950.98,675.89
2018,8,17,11,45,930.0,104.0,1.95,30.25,940.5,972.13,688.24
2018,8,17,12,0,933.0,103.0,2.0,30.6,948.0,990.12,698.7
2018,8,17,12,15,934.5,103.0,2.1,30.75,949.0,1004.44,708.11
2018,8,17,12,30,936.0,103.0,2.2,30.9,950.0,1015.39,715.54
2018,8,17,12,45,935.5,102.5,2.25,31.05,942.5,1020.45,718.89
2018,8,17,13,0,935.0,102.0,2.3,31.2,935.0,1022.02,720.24
2018,8,17,13,15,933.5,100.5,2.4,31.15,920.0,1018.06,719.41
2018,8,17,13,30,932.0,99.0,2.5,31.1,905.0,1010.62,716.52
2018,8,17,13,45,927.5,98.0,2.55,31.1,882.0,997.38,709.43
2018,8,17,14,0,923.0,97.0,2.6,31.1,859.0,980.82,700.35
2018,8,17,14,15,917.5,96.0,2.65,30.9,830.0,960.1,689.23
2018,8,17,14,30,912.0,95.0,2.7,30.7,801.0,936.32,676.13
2018,8,17,14,45,903.0,93.5,2.75,30.5,765.0,905.95,658.68
2018,8,17,15,0,894.0,92.0,2.8,30.3,729.0,872.98,639.4
2018,8,17,15,15,881.5,90.0,2.8,30.3,687.0,834.15,615.16
2018,8,17,15,30,869.0,88.0,2.8,30.3,645.0,793.32,589.38
2018,8,17,15,45,853.5,85.5,2.8,29.65,599.0,747.92,561.61
2018,8,17,16,0,838.0,83.0,2.8,29.0,553.0,705.09,535.09
2018,8,17,16,15,818.5,79.5,2.75,28.45,504.0,653.33,501.17
2018,8,17,16,30,799.0,76.0,2.7,27.9,455.0,601.17,464.37
2018,8,17,16,45,769.0,72.5,2.7,27.35,403.0,542.69,421.58
2018,8,17,17,0,739.0,69.0,2.7,26.8,351.0,485.37,378.08
2018,8,17,17,15,698.0,64.5,2.6,25.95,299.0,423.02,329.29
2018,8,17,17,30,657.0,60.0,2.5,25.1,247.0,365.17,282.08
2018,8,17,17,45,593.0,54.0,2.4,24.2,196.5,298.68,226.76
2018,8,17,18,0,529.0,48.0,2.3,23.3,146.0,238.33,174.98
2018,8,17,18,15,419.0,39.0,2.2,22.45,101.5,168.48,116.35
2018,8,17,18,30,309.0,30.0,2.1,21.6,57.0,110.63,62.77
2018,8,17,18,45,178.0,18.0,2.05,20.75,31.0,47.31,0.0
2018,8,17,19,0,47.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.0,19.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.5,1.65,15.15,3.5,0.0,0.0
2018,8,18,5,30,41.0,7.0,1.7,15.7,7.0,6.88,0.0
2018,8,18,5,45,140.0,22.0,1.75,16.3,33.5,17.53,0.0
2018,8,18,6,0,239.0,37.0,1.8,16.9,60.0,28.88,17.59
2018,8,18,6,15,330.0,50.0,1.75,17.55,103.0,37.99,27.1
2018,8,18,6,30,421.0,63.0,1.7,18.2,146.0,47.7,36.06
2018,8,18,6,45,487.0,73.0,1.65,18.85,196.0,78.36,46.52
2018,8,18,7,0,553.0,83.0,1.6,19.5,246.0,123.15,73.77
2018,8,18,7,15,602.5,89.0,1.55,20.25,298.0,169.32,108.24
2018,8,18,7,30,652.0,95.0,1.5,21.0,350.0,221.12,150.34
2018,8,18,7,45,690.5,98.5,1.45,21.8,402.5,273.01,194.05
2018,8,18,8,0,729.0,102.0,1.4,22.6,455.0,328.75,240.59
2018,8,18,8,15,755.5,105.5,1.4,23.35,505.0,383.46,285.74
2018,8,18,8,30,782.0,109.0,1.4,24.1,555.0,442.08,332.38
2018,8,18,8,45,802.0,110.5,1.35,24.85,600.5,495.13,373.22
2018,8,18,9,0,822.0,112.0,1.3,25.6,646.0,548.92,413.01
2018,8,18,9,15,828.5,118.0,1.3,26.3,685.5,599.57,449.3
2018,8,18,9,30,835.0,124.0,1.3,27.0,725.0,649.19,483.55
2018,8,18,9,45,836.5,131.5,1.35,27.65,758.5,695.64,514.92
2018,8,18,10,0,838.0,139.0,1.4,28.3,792.0,740.24,543.99
2018,8,18,10,15,846.5,140.5,1.45,28.85,821.5,782.24,569.84
2018,8,18,10,30,855.0,142.0,1.5,29.4,851.0,822.52,594.25
2018,8,18,10,45,861.0,143.5,1.55,29.95,873.5,858.82,615.81
2018,8,18,11,0,867.0,145.0,1.6,30.5,896.0,889.94,633.9
2018,8,18,11,15,871.0,146.5,1.7,30.75,912.0,919.23,652.13
2018,8,18,11,30,875.0,148.0,1.8,31.0,928.0,945.83,668.66
2018,8,18,11,45,877.5,148.5,1.9,31.3,936.0,967.24,681.84
2018,8,18,12,0,880.0,149.0,2.0,31.6,944.0,985.66,693.25
2018,8,18,12,15,879.0,150.0,2.1,31.65,943.5,998.17,701.78
2018,8,18,12,30,878.0,151.0,2.2,31.7,943.0,1007.46,708.46
2018,8,18,12,45,875.0,150.5,2.3,31.75,934.0,1010.03,711.1
2018,8,18,13,0,872.0,150.0,2.4,31.8,925.0,1009.32,711.84
2018,8,18,13,15,867.0,149.5,2.5,31.65,908.5,1009.53,713.86
2018,8,18,13,30,862.0,149.0,2.6,31.5,892.0,1000.45,710.11
2018,8,18,13,45,855.0,148.5,2.65,31.35,868.5,986.25,702.79
2018,8,18,14,0,848.0,148.0,2.7,31.2,845.0,968.97,693.61
2018,8,18,14,15,838.0,146.0,2.75,30.95,814.0,944.35,680.01
2018,8,18,14,30,828.0,144.0,2.8,30.7,783.0,917.02,664.62
2018,8,18,14,45,814.0,142.0,2.85,30.4,745.5,883.62,645.26
2018,8,18,15,0,800.0,140.0,2.9,30.1,708.0,848.08,624.28
2018,8,18,15,15,784.5,136.5,2.9,30.1,666.0,807.77,598.79
2018,8,18,15,30,769.0,133.0,2.9,30.1,624.0,768.78,573.97
2018,8,18,15,45,746.5,129.5,2.95,29.3,577.0,720.29,544.21
2018,8,18,16,0,724.0,126.0,3.0,28.5,530.0,671.28,512.72
2018,8,18,16,15,695.0,121.5,2.95,27.95,480.0,616.54,474.55
2018,8,18,16,30,666.0,117.0,2.9,27.4,430.0,562.44,435.77
2018,8,18,16,45,629.5,110.0,2.9,26.85,378.5,502.2,391.36
2018,8,18,17,0,593.0,103.0,2.9,26.3,327.0,443.97,347.01
2018,8,18,17,15,545.0,93.5,2.8,25.4,275.5,379.85,296.92
2018,8,18,17,30,497.0,84.0,2.7,24.5,224.0,319.6,248.21
2018,8,18,17,45,431.5,72.5,2.65,23.65,175.5,253.69,193.8
2018,8,18,18,0,366.0,61.0,2.6,22.8,127.0,196.24,145.14
2018,8,18,18,15,278.0,45.5,2.5,22.0,86.5,135.1,93.9
2018,8,18,18,30,190.0,30.0,2.4,21.2,46.0,83.01,45.16
2018,8,18,18,45,105.0,16.5,2.35,20.45,24.5,33.37,0.0
2018,8,18,19,0,20.0,3.0,2.3,19.7,3.0,0.0,0.0
2018,8,18,19,15,10.0,1.5,2.3,19.35,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.0,14.4,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.1,14.8,2.0,1.97,0.0
2018,8,19,5,45,0.0,12.0,2.2,15.25,12.0,11.58,0.0
2018,8,19,6,0,0.0,22.0,2.3,15.7,22.0,21.24,11.33
2018,8,19,6,15,0.0,39.0,2.25,16.25,39.0,37.13,26.47
2018,8,19,6,30,0.0,56.0,2.2,16.8,56.0,52.64,40.56
2018,8,19,6,45,0.0,74.0,2.15,17.35,74.0,69.32,52.65
2018,8,19,7,0,0.0,92.0,2.1,17.9,92.0,86.31,66.84
2018,8,19,7,15,0.0,99.0,2.1,18.5,99.0,93.76,72.82
2018,8,19,7,30,0.0,106.0,2.1,19.1,106.0,100.96,78.41
2018,8,19,7,45,1.0,124.0,2.05,19.75,124.5,118.36,92.12
2018,8,19,8,0,2.0,142.0,2.0,20.4,143.0,135.95,105.75
2018,8,19,8,15,7.5,167.5,2.0,21.0,171.5,162.37,126.16
2018,8,19,8,30,13.0,193.0,2.0,21.6,200.0,189.53,146.87
2018,8,19,8,45,47.5,233.0,2.0,22.2,263.0,243.27,188.04
2018,8,19,9,0,82.0,273.0,2.0,22.8,326.0,302.53,232.72
2018,8,19,9,15,194.0,286.0,2.05,23.4,422.0,385.37,295.54
2018,8,19,9,30,306.0,299.0,2.1,24.0,518.0,479.21,365.2
2018,8,19,9,45,440.0,269.0,2.15,24.6,601.5,557.96,423.49
2018,8,19,10,0,574.0,239.0,2.2,25.2,685.0,646.81,487.86
2018,8,19,10,15,713.0,192.5,2.25,25.65,767.5,731.66,548.71
2018,8,19,10,30,852.0,146.0,2.3,26.1,850.0,823.29,610.24
2018,8,19,10,45,862.5,145.5,2.35,26.55,874.5,861.23,633.37
2018,8,19,11,0,873.0,145.0,2.4,27.0,899.0,894.23,653.51
2018,8,19,11,15,878.5,145.0,2.4,27.3,915.0,923.52,671.08
2018,8,19,11,30,884.0,145.0,2.4,27.6,931.0,950.14,686.87
2018,8,19,11,45,888.5,143.5,2.45,27.95,939.0,971.55,699.62
2018,8,19,12,0,893.0,142.0,2.5,28.3,947.0,989.98,710.53
2018,8,19,12,15,888.5,144.5,2.5,28.4,945.0,1000.75,716.89
2018,8,19,12,30,884.0,147.0,2.5,28.5,943.0,1008.2,721.31
2018,8,19,12,45,875.5,150.5,2.55,28.6,932.5,1009.48,722.46
2018,8,19,13,0,867.0,154.0,2.6,28.7,922.0,1013.6,725.59
2018,8,19,13,15,864.0,152.5,2.65,28.6,906.0,1008.67,723.63
2018,8,19,13,30,861.0,151.0,2.7,28.5,890.0,1000.43,719.75
