Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,30,931.0,99.0,2.5,24.7,902.0,935.12,686.9
2018,8,29,11,45,933.5,98.5,2.6,24.9,909.0,955.9,700.38
2018,8,29,12,0,936.0,98.0,2.7,25.1,916.0,973.42,711.82
2018,8,29,12,15,932.5,100.0,2.75,25.1,914.0,984.56,719.35
2018,8,29,12,30,929.0,102.0,2.8,25.1,912.0,992.19,724.76
2018,8,29,12,45,921.5,105.0,2.85,25.15,901.5,993.55,726.11
2018,8,29,13,0,914.0,108.0,2.9,25.2,891.0,991.42,725.37
2018,8,29,13,15,910.0,107.5,2.95,25.05,874.0,985.48,722.85
2018,8,29,13,30,906.0,107.0,3.0,24.9,857.0,976.14,718.23
2018,8,29,13,45,901.0,106.5,3.0,24.8,834.0,962.51,710.36
2018,8,29,14,0,896.0,106.0,3.0,24.7,811.0,945.65,700.47
2018,8,29,14,15,887.5,104.5,3.0,24.5,779.5,921.4,685.98
2018,8,29,14,30,879.0,103.0,3.0,24.3,748.0,894.28,669.58
2018,8,29,14,45,867.0,101.5,3.0,24.05,710.5,861.45,649.36
2018,8,29,15,0,855.0,100.0,3.0,23.8,673.0,826.29,627.4
2018,8,29,15,15,840.0,97.0,3.0,23.8,630.0,789.57,603.56
2018,8,29,15,30,825.0,94.0,3.0,23.8,587.0,746.34,574.86
2018,8,29,15,45,804.0,91.5,2.9,23.1,539.5,697.85,543.05
2018,8,29,16,0,783.0,89.0,2.8,22.4,492.0,648.63,510.1
2018,8,29,16,15,754.0,86.0,2.75,22.0,442.0,593.25,469.58
2018,8,29,16,30,725.0,83.0,2.7,21.6,392.0,540.3,429.6
2018,8,29,16,45,685.0,78.5,2.65,21.15,340.0,478.8,381.87
2018,8,29,17,0,645.0,74.0,2.6,20.7,288.0,419.69,334.39
2018,8,29,17,15,587.5,67.5,2.5,20.15,236.5,353.14,279.54
2018,8,29,17,30,530.0,61.0,2.4,19.6,185.0,291.53,227.02
2018,8,29,17,45,445.0,51.5,2.3,19.1,137.5,222.46,167.82
2018,8,29,18,0,360.0,42.0,2.2,18.6,90.0,162.13,115.3
2018,8,29,18,15,239.0,29.0,2.1,18.2,55.0,98.34,55.33
2018,8,29,18,30,118.0,16.0,2.0,17.8,20.0,37.09,0.0
2018,8,29,18,45,59.0,8.0,1.9,17.4,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.25,15.1,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.3,15.5,1.0,0.0,0.0
2018,8,30,5,45,7.0,4.0,1.35,15.9,4.0,3.93,0.0
2018,8,30,6,0,7.0,7.0,1.4,16.3,7.0,6.8,0.0
2018,8,30,6,15,3.5,11.0,1.4,16.7,11.0,10.69,3.36
2018,8,30,6,30,0.0,15.0,1.4,17.1,15.0,14.46,6.98
2018,8,30,6,45,0.0,22.0,1.4,17.5,22.0,21.22,12.24
2018,8,30,7,0,0.0,29.0,1.4,17.9,29.0,27.98,18.02
2018,8,30,7,15,0.0,36.5,1.35,18.15,36.5,35.24,24.14
2018,8,30,7,30,0.0,44.0,1.3,18.4,44.0,42.49,30.17
2018,8,30,7,45,0.0,59.0,1.2,18.7,59.0,57.01,42.15
2018,8,30,8,0,0.0,74.0,1.1,19.0,74.0,71.55,53.95
2018,8,30,8,15,0.5,100.0,1.05,19.35,100.5,96.63,74.16
2018,8,30,8,30,1.0,126.0,1.0,19.7,127.0,121.65,93.94
2018,8,30,8,45,1.0,138.0,0.95,20.1,139.0,133.32,102.74
2018,8,30,9,0,1.0,150.0,0.9,20.5,151.0,145.03,111.5
2018,8,30,9,15,3.0,163.0,0.95,20.85,165.0,158.86,121.95
2018,8,30,9,30,5.0,176.0,1.0,21.2,179.0,172.94,132.51
2018,8,30,9,45,10.0,202.0,1.0,21.55,209.0,201.71,154.36
2018,8,30,10,0,15.0,228.0,1.0,21.9,239.0,231.04,176.29
2018,8,30,10,15,22.0,259.5,1.1,22.2,276.5,267.7,203.7
2018,8,30,10,30,29.0,291.0,1.2,22.5,314.0,307.25,232.89
2018,8,30,10,45,60.0,317.5,1.3,22.85,367.0,360.6,272.67
2018,8,30,11,0,91.0,344.0,1.4,23.2,420.0,416.04,313.31
2018,8,30,11,15,116.0,359.5,1.5,23.45,458.0,461.59,346.28
2018,8,30,11,30,141.0,375.0,1.6,23.7,496.0,504.22,376.93
2018,8,30,11,45,179.5,361.5,1.7,23.95,517.0,530.32,396.53
2018,8,30,12,0,218.0,348.0,1.8,24.2,538.0,562.96,420.71
2018,8,30,12,15,401.0,299.5,1.9,24.35,648.0,696.34,519.03
2018,8,30,12,30,584.0,251.0,2.0,24.5,758.0,827.29,611.87
2018,8,30,12,45,726.0,191.5,2.05,24.65,815.0,905.38,664.12
2018,8,30,13,0,868.0,132.0,2.1,24.8,872.0,971.13,706.61
2018,8,30,13,15,873.5,126.0,2.15,24.85,858.5,968.65,705.22
2018,8,30,13,30,879.0,120.0,2.2,24.9,845.0,962.72,702.42
2018,8,30,13,45,873.0,118.5,2.3,24.95,820.5,947.37,694.12
2018,8,30,14,0,867.0,117.0,2.4,25.0,796.0,928.9,683.84
2018,8,30,14,15,857.5,115.5,2.5,24.95,764.5,904.26,669.71
2018,8,30,14,30,848.0,114.0,2.6,24.9,733.0,882.17,657.23
2018,8,30,14,45,835.5,112.0,2.65,24.85,695.5,848.99,636.73
2018,8,30,15,0,823.0,110.0,2.7,24.8,658.0,813.57,614.58
2018,8,30,15,15,807.0,107.0,2.7,24.8,615.5,772.21,587.63
2018,8,30,15,30,791.0,104.0,2.7,24.8,573.0,729.3,559.31
2018,8,30,15,45,767.5,101.5,2.9,24.3,526.0,680.19,528.08
2018,8,30,16,0,744.0,99.0,3.1,23.8,479.0,632.77,496.38
2018,8,30,16,15,711.0,95.5,3.2,23.35,428.5,575.96,455.18
2018,8,30,16,30,678.0,92.0,3.3,22.9,378.0,520.22,413.42
2018,8,30,16,45,634.5,87.0,3.35,22.45,326.5,458.43,365.42
2018,8,30,17,0,591.0,82.0,3.4,22.0,275.0,399.43,317.98
2018,8,30,17,15,532.0,74.0,3.45,21.3,224.5,333.32,263.69
2018,8,30,17,30,473.0,66.0,3.5,20.6,174.0,272.37,211.93
2018,8,30,17,45,387.5,55.0,3.5,19.95,128.5,204.73,154.17
2018,8,30,18,0,302.0,44.0,3.5,19.3,83.0,146.03,103.37
2018,8,30,18,15,190.5,29.0,3.45,18.8,49.5,85.46,44.51
2018,8,30,18,30,79.0,14.0,3.4,18.3,16.0,27.79,0.0
2018,8,30,18,45,39.5,7.0,3.35,17.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,5,45,30.5,8.5,1.9,15.15,10.5,8.36,0.0
2018,8,31,6,0,61.0,17.0,2.0,15.6,21.0,14.48,0.0
2018,8,31,6,15,151.5,34.5,2.0,16.15,56.0,26.32,16.44
2018,8,31,6,30,242.0,52.0,2.0,16.7,91.0,39.0,28.32
2018,8,31,6,45,162.0,65.0,1.95,17.2,95.5,56.89,39.45
2018,8,31,7,0,82.0,78.0,1.9,17.7,100.0,76.01,55.08
2018,8,31,7,15,41.0,91.0,1.8,18.35,102.0,90.29,68.23
2018,8,31,7,30,0.0,104.0,1.7,19.0,104.0,98.81,76.75
2018,8,31,7,45,5.0,125.5,1.6,19.6,128.0,120.43,93.86
2018,8,31,8,0,10.0,147.0,1.5,20.2,152.0,142.75,111.24
2018,8,31,8,15,38.0,182.0,1.4,20.95,202.5,184.77,143.61
2018,8,31,8,30,66.0,217.0,1.3,21.7,253.0,231.79,179.38
2018,8,31,8,45,189.5,232.5,1.25,22.45,347.5,308.4,237.38
2018,8,31,9,0,313.0,248.0,1.2,23.2,442.0,398.1,304.23
2018,8,31,9,15,543.0,189.0,1.1,23.9,552.0,491.21,373.55
2018,8,31,9,30,773.0,130.0,1.0,24.6,662.0,604.85,455.52
2018,8,31,9,45,818.5,118.0,0.95,25.35,707.0,658.67,491.57
2018,8,31,10,0,864.0,106.0,0.9,26.1,752.0,713.65,527.03
2018,8,31,10,15,872.5,107.0,0.9,26.6,781.0,755.33,552.21
2018,8,31,10,30,881.0,108.0,0.9,27.1,810.0,795.12,575.88
2018,8,31,10,45,888.0,108.0,0.95,27.65,832.0,830.61,597.07
2018,8,31,11,0,895.0,108.0,1.0,28.2,854.0,863.71,616.58
2018,8,31,11,15,899.0,108.5,1.2,28.45,868.5,892.15,636.01
2018,8,31,11,30,903.0,109.0,1.4,28.7,883.0,917.73,653.59
2018,8,31,11,45,905.0,108.5,1.6,29.0,889.0,937.48,667.32
2018,8,31,12,0,907.0,108.0,1.8,29.3,895.0,954.03,679.06
2018,8,31,12,15,910.0,107.0,2.0,29.35,895.5,967.73,689.68
2018,8,31,12,30,913.0,106.0,2.2,29.4,896.0,978.1,698.24
2018,8,31,12,45,915.0,103.5,2.4,29.5,888.0,982.53,702.93
2018,8,31,13,0,917.0,101.0,2.6,29.6,880.0,983.47,705.46
2018,8,31,13,15,914.5,99.5,2.8,29.5,863.5,977.69,704.29
2018,8,31,13,30,912.0,98.0,3.0,29.4,847.0,968.46,700.91
2018,8,31,13,45,907.0,97.5,3.15,29.3,823.5,954.58,694.13
2018,8,31,14,0,902.0,97.0,3.3,29.2,800.0,937.44,685.21
2018,8,31,14,15,895.5,95.0,3.45,28.95,769.5,914.16,672.58
2018,8,31,14,30,889.0,93.0,3.6,28.7,739.0,887.9,657.86
2018,8,31,14,45,878.5,91.0,3.7,28.45,701.5,855.39,638.45
2018,8,31,15,0,868.0,89.0,3.8,28.2,664.0,820.44,617.16
2018,8,31,15,15,853.5,86.5,3.8,28.2,621.0,779.52,590.41
2018,8,31,15,30,839.0,84.0,3.8,28.2,578.0,736.85,562.18
2018,8,31,15,45,822.0,81.0,3.95,27.35,532.0,694.39,536.02
2018,8,31,16,0,805.0,78.0,4.1,26.5,486.0,646.62,505.23
2018,8,31,16,15,781.0,74.5,4.1,25.9,436.5,593.02,466.72
2018,8,31,16,30,757.0,71.0,4.1,25.3,387.0,539.57,426.7
2018,8,31,16,45,721.5,67.0,4.05,24.75,335.5,479.69,380.11
2018,8,31,17,0,686.0,63.0,4.0,24.2,284.0,421.68,333.31
2018,8,31,17,15,631.0,57.5,3.9,23.35,232.5,357.3,280.17
2018,8,31,17,30,576.0,52.0,3.8,22.5,181.0,296.02,227.8
2018,8,31,17,45,489.0,44.0,3.7,21.7,133.5,226.15,167.88
2018,8,31,18,0,402.0,36.0,3.6,20.9,86.0,165.32,114.53
2018,8,31,18,15,259.0,25.0,3.55,20.25,51.5,95.32,43.67
2018,8,31,18,30,116.0,14.0,3.5,19.6,17.0,33.95,0.0
2018,8,31,18,45,58.0,7.0,3.4,19.0,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,1,5,45,64.0,11.0,1.75,15.9,15.0,10.81,0.0
2018,9,1,6,0,128.0,22.0,1.8,16.4,30.0,17.26,0.0
2018,9,1,6,15,215.5,39.0,1.8,16.95,67.0,30.14,19.44
2018,9,1,6,30,303.0,56.0,1.8,17.5,104.0,42.4,31.11
2018,9,1,6,45,362.0,70.5,1.8,18.1,149.0,61.51,40.23
2018,9,1,7,0,421.0,85.0,1.8,18.7,194.0,101.93,63.44
2018,9,1,7,15,467.0,97.0,1.65,19.4,243.0,145.27,94.61
2018,9,1,7,30,513.0,109.0,1.5,20.1,292.0,193.78,133.13
2018,9,1,7,45,543.5,120.5,1.4,20.8,341.0,243.0,174.14
2018,9,1,8,0,574.0,132.0,1.3,21.5,390.0,295.92,218.02
2018,9,1,8,15,601.0,140.0,1.25,22.2,437.5,346.56,259.53
2018,9,1,8,30,628.0,148.0,1.2,22.9,485.0,399.5,301.64
2018,9,1,8,45,649.5,155.0,1.15,23.6,530.0,450.96,341.31
2018,9,1,9,0,671.0,162.0,1.1,24.3,575.0,503.6,380.4
2018,9,1,9,15,692.0,165.0,1.2,24.8,616.0,553.06,417.17
2018,9,1,9,30,713.0,168.0,1.3,25.3,657.0,603.07,453.4
2018,9,1,9,45,730.5,169.5,1.4,25.8,693.0,649.58,486.35
2018,9,1,10,0,748.0,171.0,1.5,26.3,729.0,695.75,518.35
2018,9,1,10,15,759.0,172.5,1.6,26.65,757.0,736.5,546.29
2018,9,1,10,30,770.0,174.0,1.7,27.0,785.0,775.89,572.55
2018,9,1,10,45,779.0,174.5,1.85,27.35,807.5,809.87,594.69
2018,9,1,11,0,788.0,175.0,2.0,27.7,830.0,842.79,616.09
2018,9,1,11,15,794.0,176.0,2.15,27.9,845.0,871.51,635.02
2018,9,1,11,30,800.0,177.0,2.3,28.1,860.0,897.8,652.4
2018,9,1,11,45,803.5,176.5,2.45,28.35,867.0,917.73,665.53
2018,9,1,12,0,807.0,176.0,2.6,28.6,874.0,934.83,676.93
2018,9,1,12,15,803.5,177.5,2.7,28.65,871.5,944.51,683.74
2018,9,1,12,30,800.0,179.0,2.8,28.7,869.0,951.07,688.69
2018,9,1,12,45,793.5,180.5,2.95,28.75,858.5,951.66,690.29
2018,9,1,13,0,787.0,182.0,3.1,28.8,848.0,949.12,689.97
2018,9,1,13,15,785.5,178.0,3.15,28.7,831.5,942.56,686.82
2018,9,1,13,30,784.0,174.0,3.2,28.6,815.0,932.9,681.77
2018,9,1,13,45,781.0,169.0,3.25,28.55,791.5,917.73,673.04
2018,9,1,14,0,778.0,164.0,3.3,28.5,768.0,899.59,662.43
2018,9,1,14,15,771.5,159.0,3.35,28.3,737.5,879.1,650.66
2018,9,1,14,30,765.0,154.0,3.4,28.1,707.0,852.22,634.56
2018,9,1,14,45,756.5,148.5,3.4,27.9,671.5,820.59,614.89
2018,9,1,15,0,748.0,143.0,3.4,27.7,636.0,786.73,593.55
2018,9,1,15,15,729.5,139.0,3.4,27.7,593.5,744.55,565.73
2018,9,1,15,30,711.0,135.0,3.4,27.7,551.0,701.2,536.79
2018,9,1,15,45,691.5,128.5,3.45,26.95,505.0,653.46,504.99
2018,9,1,16,0,672.0,122.0,3.5,26.2,459.0,605.18,471.71
2018,9,1,16,15,646.0,114.0,3.5,25.6,410.5,550.85,432.42
2018,9,1,16,30,620.0,106.0,3.5,25.0,362.0,497.13,392.34
2018,9,1,16,45,580.5,97.5,3.5,24.35,311.5,436.44,345.54
2018,9,1,17,0,541.0,89.0,3.5,23.7,261.0,378.27,299.11
2018,9,1,17,15,482.5,79.0,3.45,22.9,211.5,312.97,245.68
2018,9,1,17,30,424.0,69.0,3.4,22.1,162.0,251.82,194.13
2018,9,1,17,45,334.0,55.5,3.35,21.25,116.5,183.88,136.85
2018,9,1,18,0,244.0,42.0,3.3,20.4,71.0,125.74,87.15
2018,9,1,18,15,149.5,26.5,3.25,19.8,41.5,70.51,26.63
2018,9,1,18,30,55.0,11.0,3.2,19.2,12.0,20.19,0.0
2018,9,1,18,45,27.5,5.5,3.2,18.65,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,1.15,15.05,13.5,10.32,0.0
2018,9,2,6,0,106.0,21.0,1.1,15.5,27.0,16.47,0.0
2018,9,2,6,15,197.0,38.0,1.05,16.05,63.5,29.39,18.78
2018,9,2,6,30,288.0,55.0,1.0,16.6,100.0,41.68,30.59
2018,9,2,6,45,359.0,68.0,0.95,17.2,146.0,58.8,38.52
2018,9,2,7,0,430.0,81.0,0.9,17.8,192.0,98.6,60.65
2018,9,2,7,15,483.5,91.5,0.85,18.45,242.0,142.08,91.45
2018,9,2,7,30,537.0,102.0,0.8,19.1,292.0,191.94,130.73
2018,9,2,7,45,577.5,109.0,0.7,19.7,342.5,240.68,171.06
2018,9,2,8,0,618.0,116.0,0.6,20.3,393.0,293.67,214.8
2018,9,2,8,15,648.0,122.0,0.65,21.05,441.5,345.9,257.76
2018,9,2,8,30,678.0,128.0,0.7,21.8,490.0,400.64,301.53
2018,9,2,8,45,701.5,132.0,0.7,22.6,535.5,452.69,341.71
2018,9,2,9,0,725.0,136.0,0.7,23.4,581.0,505.99,381.35
2018,9,2,9,15,735.5,142.5,0.75,24.1,620.0,555.29,417.23
2018,9,2,9,30,746.0,149.0,0.8,24.8,659.0,604.08,451.6
2018,9,2,9,45,750.5,156.5,0.85,25.5,692.0,649.18,482.33
2018,9,2,10,0,755.0,164.0,0.9,26.2,725.0,692.86,511.24
2018,9,2,10,15,765.0,166.5,0.95,26.75,753.5,734.05,538.25
2018,9,2,10,30,775.0,169.0,1.0,27.3,782.0,772.99,562.74
2018,9,2,10,45,782.5,170.0,1.05,27.85,803.5,807.21,583.34
2018,9,2,11,0,790.0,171.0,1.1,28.4,825.0,839.41,602.51
2018,9,2,11,15,795.0,172.0,1.25,28.7,839.5,867.25,620.75
2018,9,2,11,30,800.0,173.0,1.4,29.0,854.0,892.6,637.41
2018,9,2,11,45,803.0,172.5,1.5,29.3,860.5,912.0,649.67
2018,9,2,12,0,806.0,172.0,1.6,29.6,867.0,928.55,660.25
2018,9,2,12,15,803.5,173.5,1.75,29.75,865.0,939.08,668.13
2018,9,2,12,30,801.0,175.0,1.9,29.9,863.0,946.51,674.15
2018,9,2,12,45,796.0,175.0,2.05,30.0,852.5,946.91,675.92
2018,9,2,13,0,791.0,175.0,2.2,30.1,842.0,944.18,675.8
2018,9,2,13,15,787.0,173.0,2.3,30.05,825.0,937.21,672.96
2018,9,2,13,30,783.0,171.0,2.4,30.0,808.0,927.19,668.23
2018,9,2,13,45,776.5,168.5,2.55,29.95,784.0,911.33,660.19
2018,9,2,14,0,770.0,166.0,2.7,29.9,760.0,896.47,652.79
2018,9,2,14,15,760.5,162.0,2.8,29.65,729.0,870.74,638.28
2018,9,2,14,30,751.0,158.0,2.9,29.4,698.0,842.53,622.04
2018,9,2,14,45,738.5,153.5,2.95,29.15,661.0,808.9,601.66
2018,9,2,15,0,726.0,149.0,3.0,28.9,624.0,773.32,579.73
2018,9,2,15,15,707.0,144.5,3.0,28.9,581.5,730.86,551.92
2018,9,2,15,30,688.0,140.0,3.0,28.9,539.0,687.31,522.69
2018,9,2,15,45,665.0,133.5,3.1,28.0,492.5,637.91,490.23
2018,9,2,16,0,642.0,127.0,3.2,27.1,446.0,588.29,456.51
2018,9,2,16,15,613.0,119.0,3.25,26.35,397.5,533.34,417.21
2018,9,2,16,30,584.0,111.0,3.3,25.6,349.0,479.33,377.26
2018,9,2,16,45,542.5,101.5,3.3,24.9,299.0,418.21,330.25
2018,9,2,17,0,501.0,92.0,3.3,24.2,249.0,357.71,282.17
2018,9,2,17,15,442.5,81.0,3.25,23.25,200.5,294.18,230.36
2018,9,2,17,30,384.0,70.0,3.2,22.3,152.0,236.17,181.56
2018,9,2,17,45,304.0,55.5,3.15,21.4,109.0,172.92,128.15
2018,9,2,18,0,224.0,41.0,3.1,20.5,66.0,118.42,81.17
2018,9,2,18,15,132.5,24.5,3.0,19.9,37.5,63.18,16.38
2018,9,2,18,30,41.0,8.0,2.9,19.3,9.0,14.71,0.0
2018,9,2,18,45,20.5,4.0,2.85,18.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,45,10.0,5.0,1.75,14.3,5.5,4.91,0.0
2018,9,3,6,0,20.0,10.0,1.8,14.7,11.0,9.43,0.0
2018,9,3,6,15,10.0,19.5,1.8,15.25,20.0,18.97,10.06
2018,9,3,6,30,0.0,29.0,1.8,15.8,29.0,27.99,18.76
2018,9,3,6,45,30.5,44.0,1.85,16.35,52.0,42.29,29.56
2018,9,3,7,0,61.0,59.0,1.9,16.9,75.0,58.09,41.12
2018,9,3,7,15,30.5,75.5,1.85,17.55,83.5,75.15,56.33
2018,9,3,7,30,0.0,92.0,1.8,18.2,92.0,87.87,68.0
2018,9,3,7,45,7.0,121.0,1.75,18.9,124.0,116.75,91.13
2018,9,3,8,0,14.0,150.0,1.7,19.6,156.0,146.6,114.63
2018,9,3,8,15,35.0,183.0,1.7,20.2,201.0,184.44,143.99
2018,9,3,8,30,56.0,216.0,1.7,20.8,246.0,226.53,176.36
2018,9,3,8,45,179.0,227.5,1.7,21.45,334.5,298.34,231.39
2018,9,3,9,0,302.0,239.0,1.7,22.1,423.0,383.12,295.81
2018,9,3,9,15,471.0,210.5,1.7,22.65,520.0,469.07,361.0
2018,9,3,9,30,640.0,182.0,1.7,23.2,617.0,570.23,436.01
2018,9,3,9,45,694.0,173.0,1.7,23.75,667.5,627.3,476.59
2018,9,3,10,0,748.0,164.0,1.7,24.3,718.0,687.04,518.37
2018,9,3,10,15,758.5,166.5,1.75,24.8,746.5,728.29,546.2
2018,9,3,10,30,769.0,169.0,1.8,25.3,775.0,768.15,572.27
2018,9,3,10,45,776.5,170.0,1.9,25.75,796.5,801.32,593.42
2018,9,3,11,0,784.0,171.0,2.0,26.2,818.0,833.29,613.71
2018,9,3,11,15,789.0,172.5,2.05,26.5,832.5,861.43,631.3
2018,9,3,11,30,794.0,174.0,2.1,26.8,847.0,887.1,647.26
2018,9,3,11,45,797.0,173.0,2.15,27.15,853.0,905.82,658.56
2018,9,3,12,0,800.0,172.0,2.2,27.5,859.0,921.71,668.13
2018,9,3,12,15,803.0,170.0,2.3,27.65,858.5,933.64,676.25
2018,9,3,12,30,806.0,168.0,2.4,27.8,858.0,942.55,682.54
2018,9,3,12,45,808.5,164.5,2.5,27.95,850.0,946.33,685.64
2018,9,3,13,0,811.0,161.0,2.6,28.1,842.0,946.93,686.84
2018,9,3,13,15,753.5,183.5,2.7,28.0,806.0,919.05,670.22
2018,9,3,13,30,696.0,206.0,2.8,27.9,770.0,885.5,649.95
2018,9,3,13,45,720.5,189.0,2.9,27.8,757.0,883.83,650.81
2018,9,3,14,0,745.0,172.0,3.0,27.7,744.0,878.49,649.05
2018,9,3,14,15,737.0,166.5,3.05,27.4,713.0,852.87,633.92
2018,9,3,14,30,729.0,161.0,3.1,27.1,682.0,824.78,617.17
2018,9,3,14,45,709.5,157.5,3.2,26.8,642.0,786.84,593.72
2018,9,3,15,0,690.0,154.0,3.3,26.5,602.0,747.41,568.9
2018,9,3,15,15,697.5,142.0,3.3,26.5,569.0,718.66,550.23
2018,9,3,15,30,705.0,130.0,3.3,26.5,536.0,687.07,529.32
2018,9,3,15,45,637.0,132.0,3.35,25.45,475.5,614.28,478.61
2018,9,3,16,0,569.0,134.0,3.4,24.4,415.0,544.68,428.74
2018,9,3,16,15,538.0,125.5,3.35,23.75,368.5,487.78,386.76
2018,9,3,16,30,507.0,117.0,3.3,23.1,322.0,435.95,347.28
2018,9,3,16,45,508.0,102.0,3.3,22.45,283.0,395.69,315.88
2018,9,3,17,0,509.0,87.0,3.3,21.8,244.0,356.77,283.98
2018,9,3,17,15,457.0,76.5,3.15,21.1,197.5,293.88,231.65
2018,9,3,17,30,405.0,66.0,3.0,20.4,151.0,238.35,183.94
2018,9,3,17,45,321.5,52.5,2.9,19.7,108.0,174.23,129.21
2018,9,3,18,0,238.0,39.0,2.8,19.0,65.0,119.33,81.05
2018,9,3,18,15,139.5,24.0,2.75,18.55,37.0,63.05,6.33
2018,9,3,18,30,41.0,9.0,2.7,18.1,9.0,15.56,0.0
2018,9,3,18,45,20.5,4.5,2.6,17.65,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,4,5,45,19.5,4.5,2.1,14.95,5.5,4.42,0.0
2018,9,4,6,0,39.0,9.0,2.2,15.4,11.0,7.82,0.0
2018,9,4,6,15,44.0,14.5,2.2,15.9,19.0,12.42,4.53
2018,9,4,6,30,49.0,20.0,2.2,16.4,27.0,16.86,9.01
2018,9,4,6,45,24.5,26.0,2.2,16.95,29.5,24.45,14.63
2018,9,4,7,0,0.0,32.0,2.2,17.5,32.0,30.88,20.46
2018,9,4,7,15,0.0,40.0,2.15,18.1,40.0,38.62,26.98
2018,9,4,7,30,0.0,48.0,2.1,18.7,48.0,46.36,33.37
2018,9,4,7,45,0.0,60.5,2.05,19.25,60.5,58.47,43.28
2018,9,4,8,0,0.0,73.0,2.0,19.8,73.0,70.58,53.03
2018,9,4,8,15,0.0,93.5,2.0,20.4,93.5,90.27,68.81
2018,9,4,8,30,0.0,114.0,2.0,21.0,114.0,109.86,84.24
2018,9,4,8,45,2.0,146.5,1.95,21.6,147.5,141.83,109.28
2018,9,4,9,0,4.0,179.0,1.9,22.2,181.0,174.12,134.1
2018,9,4,9,15,21.5,218.5,1.9,22.75,232.5,222.17,170.97
2018,9,4,9,30,39.0,258.0,1.9,23.3,284.0,272.32,208.74
2018,9,4,9,45,154.0,287.5,1.9,23.85,399.5,380.03,290.86
2018,9,4,10,0,269.0,317.0,1.9,24.4,515.0,498.48,378.02
2018,9,4,10,15,511.5,241.5,1.95,24.8,636.5,618.41,467.88
2018,9,4,10,30,754.0,166.0,2.0,25.2,758.0,752.57,564.49
2018,9,4,10,45,817.5,142.0,2.05,25.65,800.0,805.23,597.77
2018,9,4,11,0,881.0,118.0,2.1,26.1,842.0,856.84,630.56
2018,9,4,11,15,885.0,119.0,2.15,26.35,856.5,885.3,648.2
2018,9,4,11,30,889.0,120.0,2.2,26.6,871.0,910.92,664.17
2018,9,4,11,45,890.5,120.0,2.25,26.8,877.0,930.31,676.25
2018,9,4,12,0,892.0,120.0,2.3,27.0,883.0,946.52,686.39
2018,9,4,12,15,892.0,119.5,2.35,27.1,881.0,957.59,693.59
2018,9,4,12,30,892.0,119.0,2.4,27.2,879.0,965.31,698.79
2018,9,4,12,45,890.0,118.5,2.45,27.3,869.5,967.77,700.76
2018,9,4,13,0,888.0,118.0,2.5,27.4,860.0,966.83,700.7
2018,9,4,13,15,884.5,117.5,2.6,27.3,843.5,961.1,698.7
2018,9,4,13,30,881.0,117.0,2.7,27.2,827.0,952.03,694.64
2018,9,4,13,45,874.0,115.5,2.8,27.15,802.0,935.39,685.54
2018,9,4,14,0,867.0,114.0,2.9,27.1,777.0,915.65,674.45
2018,9,4,14,15,857.0,112.5,2.95,26.8,745.0,890.26,659.86
2018,9,4,14,30,847.0,111.0,3.0,26.5,713.0,867.39,646.94
2018,9,4,14,45,833.5,109.5,3.1,26.25,675.0,833.7,626.68
2018,9,4,15,0,820.0,108.0,3.2,26.0,637.0,797.83,604.7
2018,9,4,15,15,803.0,104.5,3.2,26.0,593.5,755.05,576.48
2018,9,4,15,30,786.0,101.0,3.2,26.0,550.0,710.81,546.91
2018,9,4,15,45,762.0,98.5,3.2,25.2,503.0,661.51,514.86
2018,9,4,16,0,738.0,96.0,3.2,24.4,456.0,614.03,482.04
2018,9,4,16,15,706.0,91.5,3.2,23.8,406.0,557.17,440.4
2018,9,4,16,30,674.0,87.0,3.2,23.2,356.0,501.35,398.19
2018,9,4,16,45,630.5,81.0,3.15,22.6,304.5,439.09,349.41
2018,9,4,17,0,587.0,75.0,3.1,22.0,253.0,379.71,301.22
2018,9,4,17,15,524.5,67.0,3.0,21.25,203.0,313.17,245.95
2018,9,4,17,30,462.0,59.0,2.9,20.5,153.0,252.22,193.72
2018,9,4,17,45,369.0,47.5,2.8,19.7,109.0,183.74,135.3
2018,9,4,18,0,276.0,36.0,2.7,18.9,65.0,125.32,83.46
2018,9,4,18,15,163.0,22.0,2.6,18.45,36.5,64.62,0.0
2018,9,4,18,30,50.0,8.0,2.5,18.0,8.0,15.88,0.0
2018,9,4,18,45,25.0,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,22.5,5.5,2.1,14.35,6.5,5.41,0.0
2018,9,5,6,0,45.0,11.0,2.2,14.7,13.0,9.5,0.0
2018,9,5,6,15,58.0,17.5,2.3,15.25,24.0,14.91,6.48
2018,9,5,6,30,71.0,24.0,2.4,15.8,35.0,20.15,11.88
2018,9,5,6,45,76.0,33.0,2.45,16.3,48.5,28.7,17.7
2018,9,5,7,0,81.0,42.0,2.5,16.8,62.0,42.22,27.08
2018,9,5,7,15,40.5,52.0,2.5,17.35,62.0,53.61,37.9
2018,9,5,7,30,0.0,62.0,2.5,17.9,62.0,59.92,44.84
2018,9,5,7,45,12.5,81.5,2.5,18.45,87.0,81.65,62.28
2018,9,5,8,0,25.0,101.0,2.5,19.0,112.0,103.83,80.01
2018,9,5,8,15,12.5,118.5,2.5,19.5,124.0,118.29,91.75
2018,9,5,8,30,0.0,136.0,2.5,20.0,136.0,130.64,101.39
2018,9,5,8,45,1.5,154.0,2.55,20.5,155.0,148.68,115.32
2018,9,5,9,0,3.0,172.0,2.6,21.0,174.0,166.97,129.28
2018,9,5,9,15,18.5,208.5,2.65,21.4,221.0,210.97,163.51
2018,9,5,9,30,34.0,245.0,2.7,21.8,268.0,256.9,198.73
2018,9,5,9,45,244.5,247.5,2.75,22.25,426.0,401.6,312.5
2018,9,5,10,0,455.0,250.0,2.8,22.7,584.0,564.48,435.46
2018,9,5,10,15,651.0,188.0,2.85,23.0,686.5,668.77,513.75
2018,9,5,10,30,847.0,126.0,2.9,23.3,789.0,782.38,594.63
2018,9,5,10,45,854.0,126.5,3.0,23.6,810.5,815.38,615.82
2018,9,5,11,0,861.0,127.0,3.1,23.9,832.0,847.86,637.17
2018,9,5,11,15,866.5,127.5,3.2,24.0,847.0,876.58,656.39
2018,9,5,11,30,872.0,128.0,3.3,24.1,862.0,902.59,673.8
2018,9,5,11,45,875.5,127.5,3.35,24.25,869.0,922.93,686.99
2018,9,5,12,0,879.0,127.0,3.4,24.4,876.0,940.22,698.23
2018,9,5,12,15,879.5,126.0,3.5,24.35,874.0,951.06,706.15
2018,9,5,12,30,880.0,125.0,3.6,24.3,872.0,958.6,712.03
2018,9,5,12,45,879.0,124.5,3.7,24.3,863.0,961.92,715.1
2018,9,5,13,0,878.0,124.0,3.8,24.3,854.0,961.88,716.06
2018,9,5,13,15,874.0,122.5,3.85,24.1,836.5,954.62,712.57
2018,9,5,13,30,870.0,121.0,3.9,23.9,819.0,944.05,706.99
2018,9,5,13,45,864.0,119.0,3.95,23.7,794.0,927.87,697.7
2018,9,5,14,0,858.0,117.0,4.0,23.5,769.0,908.6,686.36
2018,9,5,14,15,849.0,115.0,4.0,23.2,737.5,889.05,674.87
2018,9,5,14,30,840.0,113.0,4.0,22.9,706.0,861.3,657.68
2018,9,5,14,45,829.0,109.5,4.05,22.6,668.5,827.61,636.48
2018,9,5,15,0,818.0,106.0,4.1,22.3,631.0,791.63,613.45
2018,9,5,15,15,800.5,103.5,4.1,22.3,588.0,749.61,584.91
2018,9,5,15,30,783.0,101.0,4.1,22.3,545.0,706.17,555.03
2018,9,5,15,45,762.0,97.0,4.1,21.45,498.5,657.45,522.52
2018,9,5,16,0,741.0,93.0,4.1,20.6,452.0,608.14,487.49
2018,9,5,16,15,712.0,88.5,4.05,20.1,402.5,555.16,447.32
2018,9,5,16,30,683.0,84.0,4.0,19.6,353.0,500.87,404.93
2018,9,5,16,45,641.0,77.5,3.95,19.1,301.5,438.54,354.81
2018,9,5,17,0,599.0,71.0,3.9,18.6,250.0,378.95,305.22
2018,9,5,17,15,535.5,64.0,3.8,18.05,200.5,312.7,248.8
2018,9,5,17,30,472.0,57.0,3.7,17.5,151.0,252.12,195.66
2018,9,5,17,45,375.5,46.0,3.55,16.9,107.0,182.86,135.53
2018,9,5,18,0,279.0,35.0,3.4,16.3,63.0,123.84,81.64
2018,9,5,18,15,163.0,21.5,3.3,16.0,35.5,62.91,0.0
2018,9,5,18,30,47.0,8.0,3.2,15.7,8.0,15.24,0.0
2018,9,5,18,45,23.5,4.0,3.1,15.35,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,6,5,45,21.0,3.5,2.2,12.85,4.5,3.44,0.0
2018,9,6,6,0,42.0,7.0,2.3,13.2,9.0,5.27,0.0
2018,9,6,6,15,182.5,20.0,2.3,13.7,44.5,14.18,5.82
2018,9,6,6,30,323.0,33.0,2.3,14.2,80.0,23.38,14.77
2018,9,6,6,45,202.5,30.0,2.3,14.7,63.5,22.49,11.44
2018,9,6,7,0,82.0,27.0,2.3,15.2,47.0,29.38,16.37
2018,9,6,7,15,41.0,29.5,2.35,15.8,39.5,33.16,20.8
2018,9,6,7,30,0.0,32.0,2.4,16.4,32.0,30.89,20.62
2018,9,6,7,45,0.0,47.5,2.4,16.95,47.5,45.88,33.15
2018,9,6,8,0,0.0,63.0,2.4,17.5,63.0,60.89,45.5
2018,9,6,8,15,8.0,106.5,2.4,18.1,110.5,105.39,81.82
2018,9,6,8,30,16.0,150.0,2.4,18.7,158.0,150.32,117.79
2018,9,6,8,45,9.5,148.5,2.45,19.3,153.5,147.17,114.65
2018,9,6,9,0,3.0,147.0,2.5,19.9,149.0,143.2,110.89
2018,9,6,9,15,18.5,188.5,2.55,20.4,201.0,191.91,149.24
2018,9,6,9,30,34.0,230.0,2.6,20.9,253.0,242.6,188.41
2018,9,6,9,45,99.5,282.0,2.65,21.4,354.0,339.06,262.89
2018,9,6,10,0,165.0,334.0,2.7,21.9,455.0,440.69,339.15
2018,9,6,10,15,377.5,284.0,2.7,22.35,574.5,560.65,431.1
2018,9,6,10,30,590.0,234.0,2.7,22.8,694.0,691.96,528.34
2018,9,6,10,45,743.5,174.0,2.75,23.3,770.0,776.83,589.18
2018,9,6,11,0,897.0,114.0,2.8,23.8,846.0,863.31,646.48
2018,9,6,11,15,875.5,127.0,2.8,24.2,851.0,882.35,657.13
2018,9,6,11,30,854.0,140.0,2.8,24.6,856.0,901.33,668.31
2018,9,6,11,45,864.5,136.5,2.75,25.05,865.5,920.66,679.22
2018,9,6,12,0,875.0,133.0,2.7,25.5,875.0,941.1,690.82
2018,9,6,12,15,897.0,121.0,2.75,25.8,880.5,960.39,702.9
2018,9,6,12,30,919.0,109.0,2.8,26.1,886.0,976.5,712.98
2018,9,6,12,45,924.5,104.5,2.8,26.4,878.0,981.66,715.62
2018,9,6,13,0,930.0,100.0,2.8,26.7,870.0,983.27,716.16
2018,9,6,13,15,926.5,99.0,2.8,26.8,852.5,976.6,712.07
2018,9,6,13,30,923.0,98.0,2.8,26.9,835.0,966.44,705.9
2018,9,6,13,45,917.0,96.5,2.8,27.0,809.5,950.01,695.76
2018,9,6,14,0,911.0,95.0,2.8,27.1,784.0,930.3,683.59
2018,9,6,14,15,903.0,93.5,2.8,27.05,752.0,905.65,668.63
2018,9,6,14,30,895.0,92.0,2.8,27.0,720.0,878.07,651.73
2018,9,6,14,45,884.0,90.5,2.8,26.9,682.5,845.21,631.33
2018,9,6,15,0,873.0,89.0,2.8,26.8,645.0,809.94,609.17
2018,9,6,15,15,857.5,86.0,2.8,26.8,601.0,767.28,581.44
2018,9,6,15,30,842.0,83.0,2.8,26.8,557.0,727.21,555.24
2018,9,6,15,45,822.5,80.0,2.85,26.35,509.5,678.46,523.6
2018,9,6,16,0,803.0,77.0,2.9,25.9,462.0,628.88,490.07
2018,9,6,16,15,776.5,73.0,2.85,25.4,411.5,573.29,449.43
2018,9,6,16,30,750.0,69.0,2.8,24.9,361.0,518.09,407.73
2018,9,6,16,45,711.0,64.5,2.8,24.4,309.0,456.49,359.67
2018,9,6,17,0,672.0,60.0,2.8,23.9,257.0,397.15,311.52
2018,9,6,17,15,611.5,54.0,2.7,22.95,206.0,331.72,257.23
2018,9,6,17,30,551.0,48.0,2.6,22.0,155.0,269.86,204.1
2018,9,6,17,45,452.5,39.5,2.5,21.05,109.5,198.98,143.49
2018,9,6,18,0,354.0,31.0,2.4,20.1,64.0,138.55,87.03
2018,9,6,18,15,204.0,18.5,2.4,19.5,35.0,66.74,0.0
2018,9,6,18,30,54.0,6.0,2.4,18.9,6.0,5.9,0.0
2018,9,6,18,45,27.0,3.0,2.4,18.3,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,7,5,45,78.5,9.0,1.35,14.9,12.5,8.85,0.0
2018,9,7,6,0,157.0,18.0,1.3,15.3,25.0,14.68,0.0
2018,9,7,6,15,282.0,31.0,1.25,16.05,63.5,24.56,13.8
2018,9,7,6,30,407.0,44.0,1.2,16.8,102.0,33.7,23.45
2018,9,7,6,45,324.5,51.0,1.2,17.55,109.5,41.66,26.5
2018,9,7,7,0,242.0,58.0,1.2,18.3,117.0,62.97,38.5
2018,9,7,7,15,121.0,77.5,1.15,19.0,107.0,86.03,61.05
2018,9,7,7,30,0.0,97.0,1.1,19.7,97.0,92.28,71.18
2018,9,7,7,45,5.0,122.0,1.05,20.45,124.0,117.02,90.78
2018,9,7,8,0,10.0,147.0,1.0,21.2,151.0,142.51,110.58
2018,9,7,8,15,30.0,176.0,1.0,22.0,191.0,176.2,136.26
2018,9,7,8,30,50.0,205.0,1.0,22.8,231.0,213.88,164.74
2018,9,7,8,45,181.0,219.0,1.0,23.6,325.5,290.69,222.7
2018,9,7,9,0,312.0,233.0,1.0,24.4,420.0,381.36,290.15
2018,9,7,9,15,527.0,187.5,1.05,25.1,529.5,476.37,360.94
2018,9,7,9,30,742.0,142.0,1.1,25.8,639.0,590.08,443.55
2018,9,7,9,45,808.0,125.0,1.15,26.5,692.0,651.17,486.05
2018,9,7,10,0,874.0,108.0,1.2,27.2,745.0,714.14,529.02
2018,9,7,10,15,883.0,109.0,1.3,27.65,774.0,756.34,555.84
2018,9,7,10,30,892.0,110.0,1.4,28.1,803.0,796.61,581.33
2018,9,7,10,45,898.5,110.5,1.5,28.6,824.5,832.26,603.47
2018,9,7,11,0,905.0,111.0,1.6,29.1,846.0,865.42,623.89
2018,9,7,11,15,909.5,111.5,1.75,29.35,860.5,894.22,642.61
2018,9,7,11,30,914.0,112.0,1.9,29.6,875.0,920.1,659.49
2018,9,7,11,45,916.5,111.0,2.0,29.85,881.0,939.59,671.81
2018,9,7,12,0,919.0,110.0,2.1,30.1,887.0,955.83,682.18
2018,9,7,12,15,923.0,108.5,2.25,30.2,887.0,969.59,692.02
2018,9,7,12,30,927.0,107.0,2.4,30.3,887.0,979.94,699.8
2018,9,7,12,45,930.5,103.5,2.5,30.4,878.5,984.22,703.36
2018,9,7,13,0,934.0,100.0,2.6,30.5,870.0,984.92,704.81
2018,9,7,13,15,930.5,98.5,2.7,30.4,852.0,977.63,701.86
2018,9,7,13,30,927.0,97.0,2.8,30.3,834.0,966.82,696.78
2018,9,7,13,45,921.0,96.5,2.9,30.25,809.0,951.36,688.63
2018,9,7,14,0,915.0,96.0,3.0,30.2,784.0,932.61,678.37
2018,9,7,14,15,906.5,93.5,3.05,30.0,751.0,906.29,663.18
2018,9,7,14,30,898.0,91.0,3.1,29.8,718.0,877.03,645.99
2018,9,7,14,45,886.5,88.5,3.15,29.6,679.0,842.5,625.12
2018,9,7,15,0,875.0,86.0,3.2,29.4,640.0,805.57,602.41
2018,9,7,15,15,859.0,84.5,3.2,29.4,596.5,764.11,575.56
2018,9,7,15,30,843.0,83.0,3.2,29.4,553.0,725.29,550.27
2018,9,7,15,45,823.0,79.5,3.25,28.75,505.0,675.56,518.39
2018,9,7,16,0,803.0,76.0,3.3,28.1,457.0,625.05,484.49
2018,9,7,16,15,776.5,72.0,3.25,27.55,406.5,569.48,444.02
2018,9,7,16,30,750.0,68.0,3.2,27.0,356.0,514.32,402.46
2018,9,7,16,45,711.0,63.0,3.15,26.45,304.0,452.24,354.08
2018,9,7,17,0,672.0,58.0,3.1,25.9,252.0,392.46,305.66
2018,9,7,17,15,612.5,51.5,2.95,24.95,201.0,327.0,251.42
2018,9,7,17,30,553.0,45.0,2.8,24.0,150.0,265.14,198.4
2018,9,7,17,45,455.5,37.0,2.7,23.05,105.5,195.47,138.94
2018,9,7,18,0,358.0,29.0,2.6,22.1,61.0,136.23,81.71
2018,9,7,18,15,206.5,18.0,2.6,21.5,33.5,59.37,0.0
2018,9,7,18,30,55.0,7.0,2.6,20.9,6.0,0.0,0.0
2018,9,7,18,45,27.5,3.5,2.6,20.25,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,5,45,92.5,9.0,2.5,15.3,13.0,0.0,0.0
2018,9,8,6,0,185.0,18.0,2.6,15.7,26.0,17.69,0.0
2018,9,8,6,15,320.0,28.5,2.6,16.3,64.5,22.27,11.66
2018,9,8,6,30,455.0,39.0,2.6,16.9,103.0,29.14,19.45
2018,9,8,6,45,529.5,46.0,2.6,17.45,151.0,38.16,22.49
2018,9,8,7,0,604.0,53.0,2.6,18.0,199.0,81.91,41.62
2018,9,8,7,15,651.5,59.0,2.5,18.7,250.5,129.97,74.58
2018,9,8,7,30,699.0,65.0,2.4,19.4,302.0,185.42,119.17
2018,9,8,7,45,730.5,69.5,2.35,20.1,352.5,238.38,164.9
2018,9,8,8,0,762.0,74.0,2.3,20.8,403.0,294.33,213.55
2018,9,8,8,15,785.5,78.0,2.3,21.65,452.0,349.69,261.17
2018,9,8,8,30,809.0,82.0,2.3,22.5,501.0,406.61,308.65
2018,9,8,8,45,826.0,86.0,2.3,23.35,547.0,461.81,353.27
2018,9,8,9,0,843.0,90.0,2.3,24.2,593.0,517.32,396.45
2018,9,8,9,15,856.5,92.5,2.25,24.95,634.0,570.22,436.12
2018,9,8,9,30,870.0,95.0,2.2,25.7,675.0,621.37,473.08
2018,9,8,9,45,879.5,97.0,2.2,26.4,709.5,668.57,506.3
2018,9,8,10,0,889.0,99.0,2.2,27.1,744.0,714.29,536.9
2018,9,8,10,15,896.5,101.0,2.25,27.6,773.0,756.85,564.15
2018,9,8,10,30,904.0,103.0,2.3,28.1,802.0,797.36,589.67
2018,9,8,10,45,908.5,104.0,2.4,28.6,823.0,832.21,611.52
2018,9,8,11,0,913.0,105.0,2.5,29.1,844.0,864.42,631.51
2018,9,8,11,15,917.0,105.5,2.65,29.4,858.0,892.9,649.86
2018,9,8,11,30,921.0,106.0,2.8,29.7,872.0,918.4,666.29
2018,9,8,11,45,923.5,106.0,2.9,29.95,878.5,938.95,679.29
2018,9,8,12,0,926.0,106.0,3.0,30.2,885.0,956.23,690.28
2018,9,8,12,15,928.5,104.5,3.15,30.3,884.0,968.58,698.97
2018,9,8,12,30,931.0,103.0,3.3,30.4,883.0,977.47,705.56
2018,9,8,12,45,933.0,100.5,3.4,30.45,874.0,981.31,708.81
2018,9,8,13,0,935.0,98.0,3.5,30.5,865.0,981.56,709.9
