Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,12,30,930.0,96.0,1.9,24.4,839.0,946.77,691.46
2018,9,18,12,45,926.5,96.0,2.0,24.6,827.5,947.36,692.68
2018,9,18,13,0,923.0,96.0,2.1,24.8,816.0,944.4,691.74
2018,9,18,13,15,919.0,95.0,2.2,24.85,797.0,936.38,688.0
2018,9,18,13,30,915.0,94.0,2.3,24.9,778.0,924.89,682.1
2018,9,18,13,45,909.0,92.5,2.45,24.9,752.5,907.7,673.03
2018,9,18,14,0,903.0,91.0,2.6,24.9,727.0,887.27,661.75
2018,9,18,14,15,892.5,90.0,2.7,24.8,693.5,860.47,645.94
2018,9,18,14,30,882.0,89.0,2.8,24.7,660.0,830.92,628.12
2018,9,18,14,45,868.0,87.0,2.9,24.55,620.5,794.89,605.72
2018,9,18,15,0,854.0,85.0,3.0,24.4,581.0,756.71,581.49
2018,9,18,15,15,829.0,84.0,3.0,24.4,535.0,714.07,552.87
2018,9,18,15,30,804.0,83.0,3.0,24.4,489.0,665.97,519.91
2018,9,18,15,45,784.0,78.5,3.2,23.75,442.0,616.62,486.5
2018,9,18,16,0,764.0,74.0,3.4,23.1,395.0,566.65,450.4
2018,9,18,16,15,714.0,71.5,3.45,22.45,341.0,501.37,400.53
2018,9,18,16,30,664.0,69.0,3.5,21.8,287.0,440.99,352.66
2018,9,18,16,45,612.0,63.0,3.55,21.2,237.0,376.93,300.16
2018,9,18,17,0,560.0,57.0,3.6,20.6,187.0,316.79,248.93
2018,9,18,17,15,473.5,50.0,3.6,19.7,140.5,246.88,189.02
2018,9,18,17,30,387.0,43.0,3.6,18.8,94.0,185.12,134.72
2018,9,18,17,45,244.0,29.5,3.55,17.95,56.5,109.68,63.18
2018,9,18,18,0,101.0,16.0,3.5,17.1,19.0,37.18,0.0
2018,9,18,18,15,50.5,8.0,3.4,16.6,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,19,5,45,25.5,4.5,1.45,11.85,5.0,0.0,0.0
2018,9,19,6,0,51.0,9.0,1.4,12.1,10.0,8.85,0.0
2018,9,19,6,15,174.5,24.0,1.45,12.9,41.0,18.98,0.0
2018,9,19,6,30,298.0,39.0,1.5,13.7,72.0,30.18,19.77
2018,9,19,6,45,397.0,49.0,1.5,14.55,117.5,37.27,27.05
2018,9,19,7,0,496.0,59.0,1.5,15.4,163.0,71.76,40.12
2018,9,19,7,15,560.5,66.0,1.45,16.1,214.0,115.54,67.68
2018,9,19,7,30,625.0,73.0,1.4,16.8,265.0,166.68,106.94
2018,9,19,7,45,669.5,77.5,1.3,17.5,316.0,218.13,150.25
2018,9,19,8,0,714.0,82.0,1.2,18.2,367.0,274.04,198.08
2018,9,19,8,15,744.0,86.0,1.2,19.0,416.5,330.46,246.28
2018,9,19,8,30,774.0,90.0,1.2,19.8,466.0,387.23,293.56
2018,9,19,8,45,796.5,93.0,1.15,20.55,511.5,441.69,337.51
2018,9,19,9,0,819.0,96.0,1.1,21.3,557.0,497.0,380.37
2018,9,19,9,15,834.5,98.5,1.1,22.1,597.5,548.61,419.08
2018,9,19,9,30,850.0,101.0,1.1,22.9,638.0,599.8,456.06
2018,9,19,9,45,862.0,103.0,1.1,23.7,673.0,647.6,489.33
2018,9,19,10,0,874.0,105.0,1.1,24.5,708.0,693.36,520.09
2018,9,19,10,15,882.5,106.5,1.05,25.2,736.0,734.98,545.72
2018,9,19,10,30,891.0,108.0,1.0,25.9,764.0,774.59,568.78
2018,9,19,10,45,897.0,108.5,1.0,26.6,784.5,809.04,588.68
2018,9,19,11,0,903.0,109.0,1.0,27.3,805.0,840.91,606.69
2018,9,19,11,15,906.5,109.5,1.05,27.75,818.0,867.96,622.81
2018,9,19,11,30,910.0,110.0,1.1,28.2,831.0,892.02,637.04
2018,9,19,11,45,911.0,110.5,1.15,28.65,836.0,910.78,647.97
2018,9,19,12,0,912.0,111.0,1.2,29.1,841.0,926.23,656.93
2018,9,19,12,15,911.5,110.5,1.35,29.3,837.5,935.91,664.53
2018,9,19,12,30,911.0,110.0,1.5,29.5,834.0,942.12,670.03
2018,9,19,12,45,908.5,109.5,1.6,29.65,823.0,943.04,671.76
2018,9,19,13,0,906.0,109.0,1.7,29.8,812.0,940.46,671.41
2018,9,19,13,15,901.0,108.0,1.85,29.8,792.5,931.63,668.17
2018,9,19,13,30,896.0,107.0,2.0,29.8,773.0,919.42,662.77
2018,9,19,13,45,887.5,105.0,2.1,29.8,745.5,899.73,652.02
2018,9,19,14,0,879.0,103.0,2.2,29.8,718.0,876.95,639.23
2018,9,19,14,15,867.5,102.0,2.3,29.65,684.5,849.8,623.85
2018,9,19,14,30,856.0,101.0,2.4,29.5,651.0,825.01,609.91
2018,9,19,14,45,841.0,98.0,2.5,29.35,611.0,787.64,587.22
2018,9,19,15,0,826.0,95.0,2.6,29.2,571.0,748.22,562.82
2018,9,19,15,15,806.0,92.0,2.6,29.2,526.5,703.33,533.31
2018,9,19,15,30,786.0,89.0,2.6,29.2,482.0,657.26,502.52
2018,9,19,15,45,758.0,85.5,2.7,28.65,433.5,604.48,466.33
2018,9,19,16,0,730.0,82.0,2.8,28.1,385.0,553.95,430.15
2018,9,19,16,15,691.0,77.0,2.75,27.3,334.0,493.84,385.44
2018,9,19,16,30,652.0,72.0,2.7,26.5,283.0,435.58,340.47
2018,9,19,16,45,594.5,65.5,2.65,25.75,232.0,369.05,287.36
2018,9,19,17,0,537.0,59.0,2.6,25.0,181.0,307.01,235.94
2018,9,19,17,15,447.0,50.5,2.6,23.9,134.0,235.6,176.44
2018,9,19,17,30,357.0,42.0,2.6,22.8,87.0,172.87,122.68
2018,9,19,17,45,225.0,28.0,2.65,21.75,52.0,101.26,52.22
2018,9,19,18,0,93.0,14.0,2.7,20.7,17.0,33.14,0.0
2018,9,19,18,15,46.5,7.0,2.65,20.25,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,9,20,6,0,69.0,9.0,2.0,15.6,10.0,8.85,0.0
2018,9,20,6,15,210.0,22.5,2.0,16.4,41.5,18.5,0.0
2018,9,20,6,30,351.0,36.0,2.0,17.2,73.0,28.63,18.0
2018,9,20,6,45,450.0,45.0,2.0,18.05,120.0,33.69,23.49
2018,9,20,7,0,549.0,54.0,2.0,18.9,167.0,68.91,35.97
2018,9,20,7,15,610.0,60.0,1.95,19.6,218.5,114.43,63.87
2018,9,20,7,30,671.0,66.0,1.9,20.3,270.0,166.83,103.75
2018,9,20,7,45,712.0,70.5,1.85,21.0,321.5,221.98,149.99
2018,9,20,8,0,753.0,75.0,1.8,21.7,373.0,278.94,198.72
2018,9,20,8,15,781.5,78.5,1.75,22.45,423.0,334.52,246.3
2018,9,20,8,30,810.0,82.0,1.7,23.2,473.0,392.13,294.23
2018,9,20,8,45,830.5,85.0,1.6,23.95,519.0,447.47,338.77
2018,9,20,9,0,851.0,88.0,1.5,24.7,565.0,503.39,381.91
2018,9,20,9,15,867.0,90.0,1.4,25.35,606.0,556.71,421.5
2018,9,20,9,30,883.0,92.0,1.3,26.0,647.0,608.68,458.48
2018,9,20,9,45,895.0,93.0,1.2,26.7,682.0,656.38,490.87
2018,9,20,10,0,907.0,94.0,1.1,27.4,717.0,702.7,520.97
2018,9,20,10,15,915.0,95.5,1.05,27.95,745.5,745.08,546.6
2018,9,20,10,30,923.0,97.0,1.0,28.5,774.0,785.31,570.01
2018,9,20,10,45,928.5,98.0,1.0,29.05,794.5,820.74,590.56
2018,9,20,11,0,934.0,99.0,1.0,29.6,815.0,853.48,609.18
2018,9,20,11,15,937.5,99.0,1.05,29.95,828.0,880.65,625.38
2018,9,20,11,30,941.0,99.0,1.1,30.3,841.0,904.71,639.67
2018,9,20,11,45,942.0,99.5,1.1,30.7,846.0,923.87,650.07
2018,9,20,12,0,943.0,100.0,1.1,31.1,851.0,939.62,658.42
2018,9,20,12,15,943.5,99.0,1.2,31.25,847.5,949.83,665.75
2018,9,20,12,30,944.0,98.0,1.3,31.4,844.0,956.47,671.02
2018,9,20,12,45,942.0,97.5,1.35,31.55,833.0,957.79,672.4
2018,9,20,13,0,940.0,97.0,1.4,31.7,822.0,955.48,671.73
2018,9,20,13,15,935.5,96.0,1.5,31.7,802.5,946.8,668.34
2018,9,20,13,30,931.0,95.0,1.6,31.7,783.0,934.59,662.82
2018,9,20,13,45,924.0,93.5,1.65,31.7,756.0,916.21,652.83
2018,9,20,14,0,917.0,92.0,1.7,31.7,729.0,894.56,640.83
2018,9,20,14,15,907.0,90.5,1.7,31.6,695.0,867.28,624.9
2018,9,20,14,30,897.0,89.0,1.7,31.5,661.0,837.16,607.12
2018,9,20,14,45,883.0,87.0,1.75,31.4,621.0,800.69,585.49
2018,9,20,15,0,869.0,85.0,1.8,31.3,581.0,762.02,562.13
2018,9,20,15,15,850.0,82.0,1.8,31.3,535.5,720.99,536.18
2018,9,20,15,30,831.0,79.0,1.8,31.3,490.0,674.06,505.76
2018,9,20,15,45,805.0,75.5,1.8,30.7,440.5,620.92,470.53
2018,9,20,16,0,779.0,72.0,1.8,30.1,391.0,567.6,433.17
2018,9,20,16,15,742.0,68.0,1.75,29.25,339.5,507.64,389.65
2018,9,20,16,30,705.0,64.0,1.7,28.4,288.0,449.17,345.44
2018,9,20,16,45,649.0,58.5,1.65,27.55,236.0,384.23,294.45
2018,9,20,17,0,593.0,53.0,1.6,26.7,184.0,321.57,243.24
2018,9,20,17,15,503.0,45.0,1.6,25.55,135.5,248.32,182.94
2018,9,20,17,30,413.0,37.0,1.6,24.4,87.0,183.91,127.81
2018,9,20,17,45,265.5,25.0,1.6,23.3,51.5,106.45,46.97
2018,9,20,18,0,118.0,13.0,1.6,22.2,16.0,36.91,0.0
2018,9,20,18,15,59.0,6.5,1.65,21.7,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.65,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.5,4.5,0.55,15.2,5.0,0.0,0.0
2018,9,21,6,0,75.0,9.0,0.5,15.3,10.0,8.85,0.0
2018,9,21,6,15,221.0,21.5,0.5,16.15,41.0,17.66,0.0
2018,9,21,6,30,367.0,34.0,0.5,17.0,72.0,26.83,16.43
2018,9,21,6,45,465.0,42.0,0.5,17.8,118.5,31.09,21.29
2018,9,21,7,0,563.0,50.0,0.5,18.6,165.0,65.06,32.8
2018,9,21,7,15,623.0,56.5,0.5,19.3,216.5,111.66,61.06
2018,9,21,7,30,683.0,63.0,0.5,20.0,268.0,164.98,101.25
2018,9,21,7,45,722.5,67.0,0.55,20.7,319.5,219.81,146.8
2018,9,21,8,0,762.0,71.0,0.6,21.4,371.0,276.38,194.74
2018,9,21,8,15,789.0,74.5,0.65,22.35,420.0,331.87,241.59
2018,9,21,8,30,816.0,78.0,0.7,23.3,469.0,389.21,288.58
2018,9,21,8,45,836.5,81.0,0.8,24.2,515.0,444.77,333.06
2018,9,21,9,0,857.0,84.0,0.9,25.1,561.0,500.89,376.39
2018,9,21,9,15,871.0,86.5,1.0,25.75,601.5,553.84,416.35
2018,9,21,9,30,885.0,89.0,1.1,26.4,642.0,605.22,453.96
2018,9,21,9,45,894.5,90.5,1.2,27.05,676.0,651.86,487.18
2018,9,21,10,0,904.0,92.0,1.3,27.7,710.0,696.9,518.43
2018,9,21,10,15,911.5,94.0,1.4,28.1,738.0,739.23,546.17
2018,9,21,10,30,919.0,96.0,1.5,28.5,766.0,779.39,571.89
2018,9,21,10,45,924.0,97.0,1.6,28.95,786.5,814.23,593.78
2018,9,21,11,0,929.0,98.0,1.7,29.4,807.0,846.34,613.81
2018,9,21,11,15,931.0,98.5,1.8,29.55,819.0,872.59,630.74
2018,9,21,11,30,933.0,99.0,1.9,29.7,831.0,895.67,645.69
2018,9,21,11,45,933.5,99.0,2.0,29.9,835.0,913.65,657.32
2018,9,21,12,0,934.0,99.0,2.1,30.1,839.0,928.22,666.89
2018,9,21,12,15,931.0,100.5,2.15,30.15,835.0,937.8,673.29
2018,9,21,12,30,928.0,102.0,2.2,30.2,831.0,943.83,677.6
2018,9,21,12,45,923.0,102.0,2.3,30.2,818.5,942.89,678.22
2018,9,21,13,0,918.0,102.0,2.4,30.2,806.0,938.4,676.73
2018,9,21,13,15,913.0,101.0,2.4,30.1,786.5,929.33,671.79
2018,9,21,13,30,908.0,100.0,2.4,30.0,767.0,916.84,664.77
2018,9,21,13,45,900.5,98.5,2.45,29.85,740.0,898.27,654.46
2018,9,21,14,0,893.0,97.0,2.5,29.7,713.0,876.55,642.12
2018,9,21,14,15,882.5,95.5,2.5,29.45,679.5,849.3,625.97
2018,9,21,14,30,872.0,94.0,2.5,29.2,646.0,819.33,607.94
2018,9,21,14,45,858.0,91.0,2.55,28.95,606.0,787.14,588.59
2018,9,21,15,0,844.0,88.0,2.6,28.7,566.0,747.92,564.15
2018,9,21,15,15,824.0,86.0,2.6,28.7,521.5,703.61,534.95
2018,9,21,15,30,804.0,84.0,2.6,28.7,477.0,658.06,504.46
2018,9,21,15,45,777.5,79.5,2.55,27.85,428.0,604.55,467.53
2018,9,21,16,0,751.0,75.0,2.5,27.0,379.0,550.96,429.04
2018,9,21,16,15,714.0,70.0,2.45,26.3,328.0,491.19,384.17
2018,9,21,16,30,677.0,65.0,2.4,25.6,277.0,435.16,340.37
2018,9,21,16,45,620.5,59.0,2.3,24.85,226.0,368.95,287.01
2018,9,21,17,0,564.0,53.0,2.2,24.1,175.0,307.13,235.25
2018,9,21,17,15,473.0,45.0,2.15,23.05,128.0,235.38,175.0
2018,9,21,17,30,382.0,37.0,2.1,22.0,81.0,172.55,120.12
2018,9,21,17,45,229.0,23.5,2.0,21.0,46.0,93.47,32.1
2018,9,21,18,0,76.0,10.0,1.9,20.0,11.0,25.08,0.0
2018,9,21,18,15,38.0,5.0,1.9,19.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,22,5,45,6.5,1.5,1.75,12.25,1.5,0.0,0.0
2018,9,22,6,0,13.0,3.0,1.8,12.4,3.0,2.95,0.0
2018,9,22,6,15,6.5,8.5,1.85,13.05,8.5,8.26,0.0
2018,9,22,6,30,0.0,14.0,1.9,13.7,14.0,13.5,5.48
2018,9,22,6,45,30.5,25.0,1.95,14.35,31.0,22.96,14.45
2018,9,22,7,0,61.0,36.0,2.0,15.0,48.0,35.91,23.05
2018,9,22,7,15,30.5,54.5,1.95,15.7,60.5,55.06,39.78
2018,9,22,7,30,0.0,73.0,1.9,16.4,73.0,70.03,53.63
2018,9,22,7,45,2.5,99.0,1.8,17.05,100.0,95.01,74.19
2018,9,22,8,0,5.0,125.0,1.7,17.7,127.0,120.46,94.72
2018,9,22,8,15,14.5,149.0,1.7,18.5,155.5,146.84,115.45
2018,9,22,8,30,24.0,173.0,1.7,19.3,184.0,174.41,136.87
2018,9,22,8,45,135.0,198.0,1.7,20.1,271.5,247.77,193.85
2018,9,22,9,0,246.0,223.0,1.7,20.9,359.0,333.98,260.15
2018,9,22,9,15,530.5,167.0,1.75,21.55,488.5,447.05,347.51
2018,9,22,9,30,815.0,111.0,1.8,22.2,618.0,584.8,451.29
2018,9,22,9,45,853.5,105.0,1.85,22.9,661.5,639.44,490.51
2018,9,22,10,0,892.0,99.0,1.9,23.6,705.0,694.14,529.37
2018,9,22,10,15,901.0,99.5,2.0,24.15,732.5,735.53,557.2
2018,9,22,10,30,910.0,100.0,2.1,24.7,760.0,774.86,582.7
2018,9,22,10,45,916.5,100.5,2.15,25.2,781.0,810.0,604.85
2018,9,22,11,0,923.0,101.0,2.2,25.7,802.0,842.52,625.09
2018,9,22,11,15,926.5,101.5,2.25,26.05,815.0,869.79,642.1
2018,9,22,11,30,930.0,102.0,2.3,26.4,828.0,893.98,657.08
2018,9,22,11,45,914.5,108.5,2.4,26.75,825.5,904.9,663.8
2018,9,22,12,0,899.0,115.0,2.5,27.1,823.0,912.02,668.23
2018,9,22,12,15,825.5,143.0,2.55,27.25,791.0,891.59,654.75
2018,9,22,12,30,752.0,171.0,2.6,27.4,759.0,865.58,637.82
2018,9,22,12,45,689.5,193.0,2.65,27.5,726.0,836.89,619.23
2018,9,22,13,0,627.0,215.0,2.7,27.6,693.0,805.07,597.88
2018,9,22,13,15,760.0,160.0,2.75,27.6,725.0,862.89,638.63
2018,9,22,13,30,893.0,105.0,2.8,27.6,757.0,906.23,668.17
2018,9,22,13,45,901.5,97.0,2.8,27.6,734.5,894.56,660.91
2018,9,22,14,0,910.0,89.0,2.8,27.6,712.0,879.15,651.73
2018,9,22,14,15,900.5,86.5,2.8,27.5,678.0,851.19,634.42
2018,9,22,14,30,891.0,84.0,2.8,27.4,644.0,820.39,615.21
2018,9,22,14,45,878.5,81.5,2.8,27.3,604.5,784.61,592.44
2018,9,22,15,0,866.0,79.0,2.8,27.2,565.0,746.57,567.9
2018,9,22,15,15,846.5,77.0,2.8,27.2,520.0,702.06,538.24
2018,9,22,15,30,827.0,75.0,2.8,27.2,475.0,660.4,510.22
2018,9,22,15,45,801.5,71.5,2.8,26.7,426.5,607.84,473.36
2018,9,22,16,0,776.0,68.0,2.8,26.2,378.0,555.09,434.61
2018,9,22,16,15,737.5,64.0,2.8,25.55,326.5,494.66,388.83
2018,9,22,16,30,699.0,60.0,2.8,24.9,275.0,435.91,342.53
2018,9,22,16,45,640.5,55.5,2.75,24.3,224.0,371.59,289.9
2018,9,22,17,0,582.0,51.0,2.7,23.7,173.0,309.96,237.62
2018,9,22,17,15,479.5,43.0,2.7,22.75,125.0,233.56,173.34
2018,9,22,17,30,377.0,35.0,2.7,21.8,77.0,167.38,115.24
2018,9,22,17,45,230.5,22.5,2.65,20.85,44.0,90.81,18.04
2018,9,22,18,0,84.0,10.0,2.6,19.9,11.0,26.36,0.0
2018,9,22,18,15,42.0,5.0,2.65,19.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,5,45,23.0,3.5,2.45,13.4,3.5,0.0,0.0
2018,9,23,6,0,46.0,7.0,2.5,13.5,7.0,6.88,0.0
2018,9,23,6,15,184.5,20.0,2.6,14.0,36.0,16.48,0.0
2018,9,23,6,30,323.0,33.0,2.7,14.5,65.0,26.26,15.67
2018,9,23,6,45,423.5,42.0,2.8,15.05,110.0,31.46,21.74
2018,9,23,7,0,524.0,51.0,2.9,15.6,155.0,62.51,32.86
2018,9,23,7,15,587.5,57.5,2.8,16.25,205.5,106.98,59.78
2018,9,23,7,30,651.0,64.0,2.7,16.9,256.0,158.61,99.18
2018,9,23,7,45,693.5,68.5,2.65,17.6,307.0,210.73,143.47
2018,9,23,8,0,736.0,73.0,2.6,18.3,358.0,268.69,193.82
2018,9,23,8,15,765.5,76.0,2.55,19.05,406.5,322.97,241.39
2018,9,23,8,30,795.0,79.0,2.5,19.8,455.0,379.39,289.61
2018,9,23,8,45,816.5,82.0,2.45,20.55,500.5,434.16,335.21
2018,9,23,9,0,838.0,85.0,2.4,21.3,546.0,489.62,379.7
2018,9,23,9,15,855.0,86.5,2.35,22.05,586.5,542.08,420.36
2018,9,23,9,30,872.0,88.0,2.3,22.8,627.0,593.33,458.66
2018,9,23,9,45,885.0,88.5,2.3,23.5,661.5,640.42,492.98
2018,9,23,10,0,898.0,89.0,2.3,24.2,696.0,686.22,525.31
2018,9,23,10,15,906.5,90.0,2.35,24.7,724.0,727.84,553.1
2018,9,23,10,30,915.0,91.0,2.4,25.2,752.0,767.35,578.65
2018,9,23,10,45,921.0,92.0,2.45,25.65,772.5,802.64,601.16
2018,9,23,11,0,927.0,93.0,2.5,26.1,793.0,835.26,621.73
2018,9,23,11,15,931.5,93.0,2.6,26.3,806.0,862.79,639.76
2018,9,23,11,30,936.0,93.0,2.7,26.5,819.0,887.26,655.79
2018,9,23,11,45,937.5,93.0,2.8,26.7,824.0,905.95,668.04
2018,9,23,12,0,939.0,93.0,2.9,26.9,829.0,921.24,678.17
2018,9,23,12,15,939.5,92.0,3.0,26.85,825.5,931.11,685.5
2018,9,23,12,30,940.0,91.0,3.1,26.8,822.0,937.4,690.65
2018,9,23,12,45,939.5,89.5,3.2,26.75,810.5,938.67,692.62
2018,9,23,13,0,939.0,88.0,3.3,26.7,799.0,936.32,692.34
2018,9,23,13,15,934.0,87.0,3.35,26.55,779.5,926.92,687.44
2018,9,23,13,30,929.0,86.0,3.4,26.4,760.0,914.02,680.34
2018,9,23,13,45,922.0,85.0,3.4,26.25,733.0,895.98,669.55
2018,9,23,14,0,915.0,84.0,3.4,26.1,706.0,874.71,656.64
2018,9,23,14,15,906.0,83.0,3.35,25.9,673.5,848.67,640.34
2018,9,23,14,30,897.0,82.0,3.3,25.7,641.0,819.8,622.07
2018,9,23,14,45,883.5,79.5,3.25,25.5,601.0,783.04,598.2
2018,9,23,15,0,870.0,77.0,3.2,25.3,561.0,744.07,572.59
2018,9,23,15,15,850.5,75.0,3.2,25.3,516.0,699.43,542.38
2018,9,23,15,30,831.0,73.0,3.2,25.3,471.0,657.62,513.81
2018,9,23,15,45,805.5,70.0,3.05,24.75,422.5,605.53,476.2
2018,9,23,16,0,780.0,67.0,2.9,24.2,374.0,553.25,436.88
2018,9,23,16,15,742.5,63.0,2.8,23.6,323.0,493.32,390.6
2018,9,23,16,30,705.0,59.0,2.7,23.0,272.0,434.97,343.84
2018,9,23,16,45,646.5,53.5,2.65,22.4,220.5,367.29,288.15
2018,9,23,17,0,588.0,48.0,2.6,21.8,169.0,306.57,236.03
2018,9,23,17,15,471.0,41.5,2.45,20.85,120.5,226.93,168.73
2018,9,23,17,30,354.0,35.0,2.3,19.9,72.0,158.8,108.45
2018,9,23,17,45,201.5,21.5,2.2,18.95,40.0,80.71,0.0
2018,9,23,18,0,49.0,8.0,2.1,18.0,8.0,17.33,0.0
2018,9,23,18,15,24.5,4.0,2.05,17.6,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,9,24,5,45,30.0,3.5,0.4,13.6,3.5,0.0,0.0
2018,9,24,6,0,60.0,7.0,0.4,13.7,7.0,6.88,0.0
2018,9,24,6,15,222.0,19.0,0.45,14.45,37.0,15.63,0.0
2018,9,24,6,30,384.0,31.0,0.5,15.2,67.0,24.47,13.99
2018,9,24,6,45,487.0,38.5,0.55,15.95,114.0,28.43,19.05
2018,9,24,7,0,590.0,46.0,0.6,16.7,161.0,59.88,29.2
2018,9,24,7,15,651.0,51.0,0.6,17.4,212.5,108.57,58.16
2018,9,24,7,30,712.0,56.0,0.6,18.1,264.0,161.68,97.99
2018,9,24,7,45,752.0,60.0,0.6,18.85,316.0,215.92,143.34
2018,9,24,8,0,792.0,64.0,0.6,19.6,368.0,273.99,192.92
2018,9,24,8,15,817.5,67.0,0.65,20.6,417.0,329.92,240.72
2018,9,24,8,30,843.0,70.0,0.7,21.6,466.0,387.45,288.46
2018,9,24,8,45,862.5,72.5,0.75,22.65,511.5,444.43,334.1
2018,9,24,9,0,882.0,75.0,0.8,23.7,557.0,500.27,377.14
2018,9,24,9,15,895.0,77.5,0.75,24.65,597.5,552.72,415.44
2018,9,24,9,30,908.0,80.0,0.7,25.6,638.0,604.34,451.41
2018,9,24,9,45,917.0,81.5,0.7,26.55,672.0,651.37,483.23
2018,9,24,10,0,926.0,83.0,0.7,27.5,706.0,696.71,512.74
2018,9,24,10,15,933.5,84.5,0.6,28.15,734.0,739.07,536.96
2018,9,24,10,30,941.0,86.0,0.5,28.8,762.0,779.18,558.71
2018,9,24,10,45,946.5,86.5,0.45,29.45,782.5,814.27,577.51
2018,9,24,11,0,952.0,87.0,0.4,30.1,803.0,846.58,594.27
2018,9,24,11,15,955.0,87.5,0.4,30.45,815.5,873.9,609.38
2018,9,24,11,30,958.0,88.0,0.4,30.8,828.0,898.01,622.52
2018,9,24,11,45,959.5,88.0,0.45,31.15,832.5,916.98,633.57
2018,9,24,12,0,961.0,88.0,0.5,31.5,837.0,932.46,642.67
2018,9,24,12,15,959.5,88.5,0.6,31.6,833.0,942.28,650.2
2018,9,24,12,30,958.0,89.0,0.7,31.7,829.0,948.45,655.71
2018,9,24,12,45,954.5,89.0,0.8,31.85,817.0,948.64,657.6
2018,9,24,13,0,951.0,89.0,0.9,32.0,805.0,945.17,657.39
2018,9,24,13,15,946.0,88.0,0.95,31.9,785.0,935.65,653.37
2018,9,24,13,30,941.0,87.0,1.0,31.8,765.0,922.59,647.3
2018,9,24,13,45,933.5,86.0,1.1,31.75,737.5,903.92,638.47
2018,9,24,14,0,926.0,85.0,1.2,31.7,710.0,881.99,627.51
2018,9,24,14,15,915.5,83.0,1.3,31.5,675.5,853.33,612.48
2018,9,24,14,30,905.0,81.0,1.4,31.3,641.0,821.85,595.39
2018,9,24,14,45,890.5,79.5,1.5,31.1,601.0,785.22,574.54
2018,9,24,15,0,876.0,78.0,1.6,30.9,561.0,746.44,551.8
2018,9,24,15,15,856.5,75.5,1.6,30.9,515.5,701.05,522.8
2018,9,24,15,30,837.0,73.0,1.6,30.9,470.0,658.45,495.26
2018,9,24,15,45,811.5,70.0,1.75,30.1,421.0,606.18,461.1
2018,9,24,16,0,786.0,67.0,1.9,29.3,372.0,553.7,424.82
2018,9,24,16,15,747.5,63.0,1.9,28.3,320.5,493.05,380.4
2018,9,24,16,30,709.0,59.0,1.9,27.3,269.0,434.07,335.21
2018,9,24,16,45,649.0,53.0,1.95,26.3,217.0,365.16,280.54
2018,9,24,17,0,589.0,47.0,2.0,25.3,165.0,303.42,229.12
2018,9,24,17,15,489.5,39.5,2.1,24.15,118.0,229.23,167.1
2018,9,24,17,30,390.0,32.0,2.2,23.0,71.0,164.98,108.93
2018,9,24,17,45,236.0,20.5,2.3,21.85,40.0,86.23,0.0
2018,9,24,18,0,82.0,9.0,2.4,20.7,9.0,24.38,0.0
2018,9,24,18,15,41.0,4.5,2.35,20.15,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,1.1,12.9,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,13.0,6.0,5.9,0.0
2018,9,25,6,15,209.0,18.5,1.0,13.8,35.0,18.18,0.0
2018,9,25,6,30,364.0,31.0,1.0,14.6,64.0,24.69,13.87
2018,9,25,6,45,413.5,40.5,1.0,15.35,101.5,30.45,20.78
2018,9,25,7,0,463.0,50.0,1.0,16.1,139.0,57.49,30.91
2018,9,25,7,15,357.0,74.0,0.95,16.9,154.5,97.21,61.14
2018,9,25,7,30,251.0,98.0,0.9,17.7,170.0,126.68,89.28
2018,9,25,7,45,276.5,117.0,0.8,18.5,210.5,165.36,120.68
2018,9,25,8,0,302.0,136.0,0.7,19.3,251.0,206.9,154.54
2018,9,25,8,15,392.5,139.5,0.65,20.15,309.5,257.28,193.68
2018,9,25,8,30,483.0,143.0,0.6,21.0,368.0,317.82,240.64
2018,9,25,8,45,605.5,128.0,0.6,21.85,438.5,384.03,291.32
2018,9,25,9,0,728.0,113.0,0.6,22.7,509.0,460.27,348.6
2018,9,25,9,15,780.5,107.0,0.6,23.5,559.5,519.38,392.09
2018,9,25,9,30,833.0,101.0,0.6,24.3,610.0,580.45,435.72
2018,9,25,9,45,875.5,92.5,0.6,25.1,654.0,634.93,473.41
2018,9,25,10,0,918.0,84.0,0.6,25.9,698.0,690.48,510.65
2018,9,25,10,15,926.0,85.5,0.65,26.6,726.0,732.82,537.04
2018,9,25,10,30,934.0,87.0,0.7,27.3,754.0,772.95,561.31
2018,9,25,10,45,939.0,87.5,0.75,28.0,774.0,807.37,581.6
2018,9,25,11,0,944.0,88.0,0.8,28.7,794.0,838.99,599.97
2018,9,25,11,15,947.0,88.5,0.9,29.15,806.5,866.03,616.76
2018,9,25,11,30,950.0,89.0,1.0,29.6,819.0,889.89,631.58
2018,9,25,11,45,951.0,89.5,1.05,30.05,823.5,908.74,642.52
2018,9,25,12,0,952.0,90.0,1.1,30.5,828.0,924.13,651.42
2018,9,25,12,15,950.0,90.5,1.2,30.7,823.5,933.36,658.05
2018,9,25,12,30,948.0,91.0,1.3,30.9,819.0,938.96,662.58
2018,9,25,12,45,943.5,91.5,1.4,31.05,807.0,938.72,663.72
2018,9,25,13,0,939.0,92.0,1.5,31.2,795.0,934.86,662.74
2018,9,25,13,15,934.0,91.0,1.6,31.2,775.0,925.36,658.69
2018,9,25,13,30,929.0,90.0,1.7,31.2,755.0,912.36,652.5
2018,9,25,13,45,921.0,89.0,1.75,31.15,727.5,893.38,642.08
2018,9,25,14,0,913.0,88.0,1.8,31.1,700.0,871.2,629.64
2018,9,25,14,15,902.5,86.0,1.9,30.9,665.5,842.79,613.95
2018,9,25,14,30,892.0,84.0,2.0,30.7,631.0,811.6,596.22
2018,9,25,14,45,877.0,82.0,2.05,30.5,591.0,774.37,573.75
2018,9,25,15,0,862.0,80.0,2.1,30.3,551.0,735.06,549.53
2018,9,25,15,15,841.5,77.5,2.1,30.3,505.5,693.74,522.76
2018,9,25,15,30,821.0,75.0,2.1,30.3,460.0,646.76,491.52
2018,9,25,15,45,793.0,72.0,2.25,29.45,411.0,593.58,455.63
2018,9,25,16,0,765.0,69.0,2.4,28.6,362.0,540.44,418.09
2018,9,25,16,15,724.5,64.5,2.4,27.65,310.5,479.16,372.4
2018,9,25,16,30,684.0,60.0,2.4,26.7,259.0,419.78,326.17
2018,9,25,16,45,622.5,54.0,2.45,25.75,208.0,353.99,273.09
2018,9,25,17,0,561.0,48.0,2.5,24.8,157.0,291.03,220.24
2018,9,25,17,15,460.0,39.5,2.45,23.75,111.0,217.04,157.89
2018,9,25,17,30,359.0,31.0,2.4,22.7,65.0,153.28,98.81
2018,9,25,17,45,206.5,18.5,2.35,21.6,35.5,75.47,0.0
2018,9,25,18,0,54.0,6.0,2.3,20.5,6.0,5.9,0.0
2018,9,25,18,15,27.0,3.0,2.3,19.95,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,1.35,13.5,2.5,0.0,0.0
2018,9,26,6,0,47.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,9,26,6,15,189.0,18.5,1.35,14.35,32.5,18.18,0.0
2018,9,26,6,30,331.0,31.0,1.4,15.1,60.0,24.91,13.62
2018,9,26,6,45,426.0,40.0,1.4,15.85,103.5,30.19,20.44
2018,9,26,7,0,521.0,49.0,1.4,16.6,147.0,58.04,30.22
2018,9,26,7,15,457.0,66.5,1.35,17.3,171.5,99.95,59.3
2018,9,26,7,30,393.0,84.0,1.3,18.0,196.0,133.82,89.02
2018,9,26,7,45,315.5,115.0,1.2,18.75,216.0,171.34,124.08
2018,9,26,8,0,238.0,146.0,1.1,19.5,236.0,198.31,149.74
2018,9,26,8,15,284.0,160.0,1.05,20.4,281.5,241.17,183.66
2018,9,26,8,30,330.0,174.0,1.0,21.3,327.0,288.68,220.83
2018,9,26,8,45,490.5,153.5,0.9,22.15,406.0,357.25,272.78
2018,9,26,9,0,651.0,133.0,0.8,23.0,485.0,441.64,335.85
2018,9,26,9,15,695.5,130.5,0.7,23.85,531.5,495.6,374.98
2018,9,26,9,30,740.0,128.0,0.6,24.7,578.0,552.05,414.54
2018,9,26,9,45,699.5,152.0,0.5,25.6,596.0,584.76,434.91
2018,9,26,10,0,659.0,176.0,0.4,26.5,614.0,612.41,450.85
2018,9,26,10,15,759.0,145.5,0.4,27.25,669.5,677.82,495.26
2018,9,26,10,30,859.0,115.0,0.4,28.0,725.0,746.73,539.04
2018,9,26,10,45,822.0,134.0,0.35,28.8,731.0,766.53,547.7
2018,9,26,11,0,785.0,153.0,0.3,29.6,737.0,781.42,553.82
2018,9,26,11,15,813.5,143.5,0.35,30.2,757.0,815.74,574.27
2018,9,26,11,30,842.0,134.0,0.4,30.8,777.0,848.27,593.17
2018,9,26,11,45,829.0,140.5,0.45,31.45,776.5,860.2,599.24
2018,9,26,12,0,816.0,147.0,0.5,32.1,776.0,868.67,603.56
2018,9,26,12,15,852.0,131.5,0.55,32.5,785.0,893.33,618.51
2018,9,26,12,30,888.0,116.0,0.6,32.9,794.0,910.16,628.52
2018,9,26,12,45,880.0,116.5,0.65,33.3,780.0,906.76,626.48
2018,9,26,13,0,872.0,117.0,0.7,33.7,766.0,899.98,622.76
2018,9,26,13,15,805.0,138.5,0.8,33.75,725.5,866.29,604.38
2018,9,26,13,30,738.0,160.0,0.9,33.8,685.0,828.72,583.52
2018,9,26,13,45,711.0,161.5,0.95,33.85,651.5,798.97,566.54
2018,9,26,14,0,684.0,163.0,1.0,33.9,618.0,767.22,547.99
2018,9,26,14,15,673.5,155.0,1.15,33.65,584.0,736.93,531.92
2018,9,26,14,30,663.0,147.0,1.3,33.4,550.0,704.54,513.91
2018,9,26,14,45,678.5,130.5,1.4,33.15,519.5,680.75,500.8
2018,9,26,15,0,694.0,114.0,1.5,32.9,489.0,653.47,484.98
2018,9,26,15,15,714.5,102.5,1.5,32.9,460.5,631.94,471.28
2018,9,26,15,30,735.0,91.0,1.5,32.9,432.0,606.62,454.31
2018,9,26,15,45,713.0,86.0,1.8,31.7,387.0,558.38,423.73
2018,9,26,16,0,691.0,81.0,2.1,30.5,342.0,509.94,391.1
2018,9,26,16,15,644.5,75.0,2.25,29.3,291.0,447.18,345.3
2018,9,26,16,30,598.0,69.0,2.4,28.1,240.0,387.11,299.36
2018,9,26,16,45,528.5,61.0,2.55,26.95,190.0,317.66,244.11
2018,9,26,17,0,459.0,53.0,2.7,25.8,140.0,254.09,191.51
2018,9,26,17,15,351.5,42.0,2.75,24.7,96.5,180.76,130.58
2018,9,26,17,30,244.0,31.0,2.8,23.6,53.0,118.65,73.59
2018,9,26,17,45,137.5,18.0,2.85,22.5,29.0,49.77,0.0
2018,9,26,18,0,31.0,5.0,2.9,21.4,5.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,2.8,20.8,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,5,45,16.0,3.0,1.65,14.2,2.5,0.0,0.0
2018,9,27,6,0,32.0,6.0,1.6,14.3,5.0,0.0,0.0
2018,9,27,6,15,150.0,18.5,1.7,14.95,29.5,18.18,0.0
2018,9,27,6,30,268.0,31.0,1.8,15.6,54.0,25.13,13.29
2018,9,27,6,45,371.0,41.5,1.85,16.2,97.0,31.83,21.75
2018,9,27,7,0,474.0,52.0,1.9,16.8,140.0,58.28,31.9
2018,9,27,7,15,540.0,60.0,1.85,17.4,189.5,100.97,56.85
2018,9,27,7,30,606.0,68.0,1.8,18.0,239.0,151.15,94.18
2018,9,27,7,45,650.5,73.5,1.7,18.6,289.0,201.72,136.3
2018,9,27,8,0,695.0,79.0,1.6,19.2,339.0,256.74,183.41
2018,9,27,8,15,725.5,83.0,1.55,19.95,386.5,310.0,229.36
2018,9,27,8,30,756.0,87.0,1.5,20.7,434.0,366.89,277.11
2018,9,27,8,45,770.0,92.0,1.45,21.4,476.0,418.17,319.33
2018,9,27,9,0,784.0,97.0,1.4,22.1,518.0,469.47,359.96
2018,9,27,9,15,796.0,101.5,1.4,22.8,556.0,518.99,397.95
2018,9,27,9,30,808.0,106.0,1.4,23.5,594.0,567.85,434.07
2018,9,27,9,45,738.0,136.5,1.4,24.2,601.5,591.47,449.98
2018,9,27,10,0,668.0,167.0,1.4,24.9,609.0,607.99,460.07
2018,9,27,10,15,604.5,200.0,1.45,25.45,612.0,624.2,469.88
2018,9,27,10,30,541.0,233.0,1.5,26.0,615.0,632.75,473.88
2018,9,27,10,45,593.5,220.0,1.5,26.55,650.0,680.31,506.76
2018,9,27,11,0,646.0,207.0,1.5,27.1,685.0,727.45,538.44
2018,9,27,11,15,579.0,237.5,1.55,27.4,671.0,720.45,531.52
2018,9,27,11,30,512.0,268.0,1.6,27.7,657.0,710.79,523.11
2018,9,27,11,45,560.0,251.5,1.65,28.05,679.0,745.63,547.61
2018,9,27,12,0,608.0,235.0,1.7,28.4,701.0,781.81,572.34
2018,9,27,12,15,746.5,172.5,1.75,28.5,741.5,845.33,616.13
2018,9,27,12,30,885.0,110.0,1.8,28.6,782.0,898.46,650.54
2018,9,27,12,45,882.0,108.5,1.85,28.7,769.5,897.21,649.78
2018,9,27,13,0,879.0,107.0,1.9,28.8,757.0,892.55,647.51
2018,9,27,13,15,824.0,125.5,2.05,28.65,722.0,866.18,632.77
2018,9,27,13,30,769.0,144.0,2.2,28.5,687.0,832.14,612.85
2018,9,27,13,45,695.0,164.0,2.3,28.35,640.5,785.67,583.83
2018,9,27,14,0,621.0,184.0,2.4,28.2,594.0,734.87,550.63
2018,9,27,14,15,667.0,156.0,2.55,27.85,576.0,730.33,551.25
2018,9,27,14,30,713.0,128.0,2.7,27.5,558.0,720.51,547.14
2018,9,27,14,45,635.0,141.5,2.8,27.15,505.5,657.19,504.06
2018,9,27,15,0,557.0,155.0,2.9,26.8,453.0,591.94,457.63
2018,9,27,15,15,615.5,124.5,2.9,26.8,428.0,584.69,454.4
2018,9,27,15,30,674.0,94.0,2.9,26.8,403.0,566.78,442.65
2018,9,27,15,45,582.0,100.5,3.15,25.5,346.5,490.4,387.05
2018,9,27,16,0,490.0,107.0,3.4,24.2,290.0,416.23,331.26
2018,9,27,16,15,448.5,95.5,3.45,23.35,244.0,359.43,286.87
2018,9,27,16,30,407.0,84.0,3.5,22.5,198.0,305.41,243.12
2018,9,27,16,45,366.5,71.0,3.55,21.6,158.0,253.25,199.49
2018,9,27,17,0,326.0,58.0,3.6,20.7,118.0,204.57,157.39
2018,9,27,17,15,264.0,44.0,3.6,19.95,82.5,151.34,110.93
2018,9,27,17,30,202.0,30.0,3.6,19.2,47.0,104.32,62.64
2018,9,27,17,45,115.0,17.5,3.6,18.5,25.5,43.57,0.0
2018,9,27,18,0,28.0,5.0,3.6,17.8,4.0,0.0,0.0
2018,9,27,18,15,14.0,2.5,3.5,17.55,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,6,15,5.5,3.0,2.3,14.35,3.5,2.95,0.0
2018,9,28,6,30,11.0,6.0,2.4,14.7,7.0,5.8,0.0
2018,9,28,6,45,5.5,7.0,2.55,15.05,7.5,6.8,0.22
2018,9,28,7,0,0.0,8.0,2.7,15.4,8.0,7.71,0.84
2018,9,28,7,15,0.0,10.5,2.75,15.8,10.5,10.12,2.95
2018,9,28,7,30,0.0,13.0,2.8,16.2,13.0,12.54,5.03
2018,9,28,7,45,0.0,26.5,2.8,16.6,26.5,25.57,16.1
2018,9,28,8,0,0.0,40.0,2.8,17.0,40.0,38.62,27.06
2018,9,28,8,15,0.0,50.0,2.85,17.4,50.0,48.3,35.06
2018,9,28,8,30,0.0,60.0,2.9,17.8,60.0,57.99,42.96
2018,9,28,8,45,0.5,71.5,2.9,18.25,72.0,69.35,52.14
2018,9,28,9,0,1.0,83.0,2.9,18.7,84.0,80.76,61.27
2018,9,28,9,15,3.5,129.0,2.95,19.15,131.5,126.5,98.21
2018,9,28,9,30,6.0,175.0,3.0,19.6,179.0,172.63,134.74
2018,9,28,9,45,16.5,206.0,3.05,20.05,217.0,209.62,163.62
2018,9,28,10,0,27.0,237.0,3.1,20.5,255.0,249.75,194.61
2018,9,28,10,15,162.0,261.5,3.15,20.85,375.0,371.89,291.33
2018,9,28,10,30,297.0,286.0,3.2,21.2,495.0,504.7,393.0
2018,9,28,10,45,568.5,202.5,3.25,21.5,616.0,642.67,499.95
2018,9,28,11,0,840.0,119.0,3.3,21.8,737.0,785.52,604.26
2018,9,28,11,15,863.0,111.0,3.35,21.95,754.5,814.46,623.06
2018,9,28,11,30,886.0,103.0,3.4,22.1,772.0,844.08,643.13
2018,9,28,11,45,887.0,103.0,3.45,22.2,776.0,861.14,654.59
2018,9,28,12,0,888.0,103.0,3.5,22.3,780.0,874.95,663.99
