Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,15,886.5,103.0,3.55,22.3,775.5,883.29,670.0
2018,9,28,12,30,885.0,103.0,3.6,22.3,771.0,888.25,673.86
2018,9,28,12,45,881.5,103.0,3.65,22.3,759.5,888.06,674.33
2018,9,28,13,0,878.0,103.0,3.7,22.3,748.0,884.49,672.63
2018,9,28,13,15,873.5,101.5,3.7,22.2,729.0,875.08,667.02
2018,9,28,13,30,869.0,100.0,3.7,22.1,710.0,862.4,659.28
2018,9,28,13,45,861.5,98.5,3.75,21.95,683.5,843.98,648.01
2018,9,28,14,0,854.0,97.0,3.8,21.8,657.0,822.56,634.67
2018,9,28,14,15,843.5,94.5,3.8,21.55,624.0,799.64,620.28
2018,9,28,14,30,833.0,92.0,3.8,21.3,591.0,769.16,600.4
2018,9,28,14,45,817.5,90.0,3.8,21.05,552.0,733.06,576.31
2018,9,28,15,0,802.0,88.0,3.8,20.8,513.0,695.05,550.56
2018,9,28,15,15,779.5,84.5,3.8,20.8,468.5,648.82,517.79
2018,9,28,15,30,757.0,81.0,3.8,20.8,424.0,601.72,482.73
2018,9,28,15,45,729.5,77.0,3.8,20.05,377.5,550.39,444.33
2018,9,28,16,0,702.0,73.0,3.8,19.3,331.0,501.42,406.35
2018,9,28,16,15,662.0,67.5,3.75,18.8,282.0,442.59,358.76
2018,9,28,16,30,622.0,62.0,3.7,18.3,233.0,385.86,311.18
2018,9,28,16,45,558.5,55.0,3.65,17.8,184.5,319.63,254.43
2018,9,28,17,0,495.0,48.0,3.6,17.3,136.0,258.68,200.49
2018,9,28,17,15,389.0,38.5,3.4,16.75,93.5,186.6,137.22
2018,9,28,17,30,283.0,29.0,3.2,16.2,51.0,123.4,69.91
2018,9,28,17,45,151.5,16.5,3.05,15.7,27.0,50.36,0.0
2018,9,28,18,0,20.0,4.0,2.9,15.2,3.0,0.0,0.0
2018,9,28,18,15,10.0,2.0,2.85,14.95,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,29,5,45,10.5,2.0,1.9,13.65,1.5,0.0,0.0
2018,9,29,6,0,21.0,4.0,1.9,13.8,3.0,0.0,0.0
2018,9,29,6,15,59.5,10.0,2.05,14.4,13.5,9.83,0.0
2018,9,29,6,30,98.0,16.0,2.2,15.0,24.0,12.05,2.86
2018,9,29,6,45,57.5,17.0,2.35,15.6,22.5,14.45,6.77
2018,9,29,7,0,17.0,18.0,2.5,16.2,21.0,17.56,8.71
2018,9,29,7,15,8.5,27.0,2.55,16.65,28.5,27.04,16.88
2018,9,29,7,30,0.0,36.0,2.6,17.1,36.0,34.75,23.8
2018,9,29,7,45,12.0,73.5,2.6,17.55,78.0,73.23,55.62
2018,9,29,8,0,24.0,111.0,2.6,18.0,120.0,111.61,86.97
2018,9,29,8,15,46.5,147.5,2.55,18.45,167.5,154.53,121.4
2018,9,29,8,30,69.0,184.0,2.5,18.9,215.0,200.3,157.77
2018,9,29,8,45,62.0,199.5,2.45,19.35,229.5,216.84,170.66
2018,9,29,9,0,55.0,215.0,2.4,19.8,244.0,232.63,182.68
2018,9,29,9,15,66.5,236.0,2.35,20.15,274.0,262.56,205.71
2018,9,29,9,30,78.0,257.0,2.3,20.5,304.0,293.63,229.31
2018,9,29,9,45,67.0,256.0,2.3,20.9,298.0,290.58,226.17
2018,9,29,10,0,56.0,255.0,2.3,21.3,292.0,286.28,222.11
2018,9,29,10,15,98.5,269.0,2.35,21.55,337.0,335.63,260.4
2018,9,29,10,30,141.0,283.0,2.4,21.8,382.0,385.19,298.27
2018,9,29,10,45,126.5,288.5,2.45,22.1,379.0,385.89,297.81
2018,9,29,11,0,112.0,294.0,2.5,22.4,376.0,385.35,296.6
2018,9,29,11,15,85.5,306.0,2.55,22.5,369.0,375.24,288.04
2018,9,29,11,30,59.0,318.0,2.6,22.6,362.0,368.72,282.12
2018,9,29,11,45,68.5,325.5,2.65,22.75,377.0,386.72,295.72
2018,9,29,12,0,78.0,333.0,2.7,22.9,392.0,404.87,309.33
2018,9,29,12,15,62.0,317.0,2.75,22.95,364.0,376.18,287.55
2018,9,29,12,30,46.0,301.0,2.8,23.0,336.0,346.84,265.34
2018,9,29,12,45,28.0,253.0,2.85,23.0,274.0,281.49,215.8
2018,9,29,13,0,10.0,205.0,2.9,23.0,212.0,210.44,161.06
2018,9,29,13,15,5.5,174.0,2.9,22.95,178.0,175.39,134.03
2018,9,29,13,30,1.0,143.0,2.9,22.9,144.0,140.5,106.74
2018,9,29,13,45,198.0,164.5,2.95,22.85,293.5,347.75,275.05
2018,9,29,14,0,395.0,186.0,3.0,22.8,443.0,541.85,424.94
2018,9,29,14,15,553.5,154.0,3.0,22.65,494.0,631.72,494.16
2018,9,29,14,30,712.0,122.0,3.0,22.5,545.0,707.7,551.26
2018,9,29,14,45,439.5,153.0,3.0,22.35,408.5,513.01,405.13
2018,9,29,15,0,167.0,184.0,3.0,22.2,272.0,319.85,253.28
2018,9,29,15,15,102.0,150.5,3.0,22.2,203.0,232.8,184.71
2018,9,29,15,30,37.0,117.0,3.0,22.2,134.0,143.61,112.47
2018,9,29,15,45,47.5,121.5,2.9,21.65,140.5,154.55,122.06
2018,9,29,16,0,58.0,126.0,2.8,21.1,147.0,165.33,131.22
2018,9,29,16,15,77.0,115.0,2.7,20.7,138.5,162.36,129.06
2018,9,29,16,30,96.0,104.0,2.6,20.3,130.0,163.52,129.69
2018,9,29,16,45,112.5,80.0,2.5,19.9,104.0,139.58,109.18
2018,9,29,17,0,129.0,56.0,2.4,19.5,78.0,118.58,90.12
2018,9,29,17,15,185.5,41.5,2.2,18.9,61.5,120.96,87.44
2018,9,29,17,30,242.0,27.0,2.0,18.3,45.0,107.76,53.96
2018,9,29,17,45,129.0,15.0,1.8,17.7,23.5,43.3,0.0
2018,9,29,18,0,16.0,3.0,1.6,17.1,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.55,16.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.95,15.2,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,6,15,119.5,16.0,0.9,15.7,24.5,15.73,0.0
2018,9,30,6,30,226.0,30.0,0.9,16.1,47.0,23.61,10.19
2018,9,30,6,45,331.5,40.5,0.9,16.55,87.5,31.54,21.29
2018,9,30,7,0,437.0,51.0,0.9,17.0,128.0,53.92,30.21
2018,9,30,7,15,406.5,54.5,0.9,17.4,144.5,81.31,46.21
2018,9,30,7,30,376.0,58.0,0.9,17.8,161.0,105.12,66.04
2018,9,30,7,45,314.5,63.5,0.85,18.15,161.0,121.09,83.18
2018,9,30,8,0,253.0,69.0,0.8,18.5,161.0,129.24,93.97
2018,9,30,8,15,152.5,87.5,0.8,19.1,145.0,130.87,99.25
2018,9,30,8,30,52.0,106.0,0.8,19.7,129.0,121.13,93.44
2018,9,30,8,45,41.0,120.0,0.75,20.25,139.5,132.94,102.92
2018,9,30,9,0,30.0,134.0,0.7,20.8,150.0,143.67,111.12
2018,9,30,9,15,43.5,165.5,0.75,21.3,190.5,182.88,141.74
2018,9,30,9,30,57.0,197.0,0.8,21.8,231.0,223.59,172.91
2018,9,30,9,45,297.5,186.0,0.85,22.25,378.0,365.3,283.57
2018,9,30,10,0,538.0,175.0,0.9,22.7,525.0,527.81,404.32
2018,9,30,10,15,707.5,136.0,1.0,23.05,615.5,626.2,475.78
2018,9,30,10,30,877.0,97.0,1.1,23.4,706.0,731.14,548.96
2018,9,30,10,45,883.0,97.5,1.2,23.7,725.5,764.17,570.0
2018,9,30,11,0,889.0,98.0,1.3,24.0,745.0,794.64,590.03
2018,9,30,11,15,892.5,98.5,1.4,24.2,756.5,820.39,607.12
2018,9,30,11,30,896.0,99.0,1.5,24.4,768.0,843.15,622.3
2018,9,30,11,45,897.5,99.0,1.55,24.6,772.0,860.61,633.48
2018,9,30,12,0,899.0,99.0,1.6,24.8,776.0,874.8,642.66
2018,9,30,12,15,897.5,99.0,1.65,24.9,771.5,883.08,648.34
2018,9,30,12,30,896.0,99.0,1.7,25.0,767.0,887.94,651.96
2018,9,30,12,45,828.0,125.0,1.75,25.1,734.5,864.64,637.21
2018,9,30,13,0,760.0,151.0,1.8,25.2,702.0,836.46,619.45
2018,9,30,13,15,786.5,136.5,1.85,25.05,693.0,837.48,621.87
2018,9,30,13,30,813.0,122.0,1.9,24.9,684.0,838.01,623.8
2018,9,30,13,45,700.0,154.5,1.95,24.8,625.0,772.24,580.68
2018,9,30,14,0,587.0,187.0,2.0,24.7,566.0,703.38,533.62
2018,9,30,14,15,521.5,196.5,2.0,24.45,520.0,646.66,494.19
2018,9,30,14,30,456.0,206.0,2.0,24.2,474.0,594.46,457.01
2018,9,30,14,45,359.5,209.0,2.05,23.95,411.5,504.71,391.65
2018,9,30,15,0,263.0,212.0,2.1,23.7,349.0,428.85,334.79
2018,9,30,15,15,269.5,192.0,2.1,23.7,321.5,403.07,316.55
2018,9,30,15,30,276.0,172.0,2.1,23.7,294.0,375.9,296.58
2018,9,30,15,45,233.0,155.5,2.15,23.0,250.5,321.14,254.83
2018,9,30,16,0,190.0,139.0,2.2,22.3,207.0,262.28,208.95
2018,9,30,16,15,167.5,119.5,2.2,21.9,172.5,221.31,176.15
2018,9,30,16,30,145.0,100.0,2.2,21.5,138.0,181.99,143.85
2018,9,30,16,45,112.5,80.0,2.15,21.05,105.5,139.57,108.4
2018,9,30,17,0,80.0,60.0,2.1,20.6,73.0,100.02,74.99
2018,9,30,17,15,55.0,41.0,1.95,20.2,48.5,67.13,46.57
2018,9,30,17,30,30.0,22.0,1.8,19.8,24.0,34.26,11.4
2018,9,30,17,45,22.0,12.5,1.7,19.35,13.0,17.07,0.0
2018,9,30,18,0,14.0,3.0,1.6,18.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.45,18.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,5,45,5.5,1.0,0.95,14.7,1.0,0.0,0.0
2018,10,1,6,0,11.0,2.0,0.9,14.8,2.0,0.0,0.0
2018,10,1,6,15,11.0,8.0,0.9,15.1,8.5,7.86,0.0
2018,10,1,6,30,11.0,14.0,0.9,15.4,15.0,13.62,2.95
2018,10,1,6,45,5.5,23.5,0.9,15.7,24.0,22.68,13.76
2018,10,1,7,0,0.0,33.0,0.9,16.0,33.0,31.86,21.06
2018,10,1,7,15,0.0,45.5,0.85,16.35,45.5,43.95,31.51
2018,10,1,7,30,0.0,58.0,0.8,16.7,58.0,55.99,41.76
2018,10,1,7,45,0.0,50.5,0.8,17.05,50.5,48.78,35.68
2018,10,1,8,0,0.0,43.0,0.8,17.4,43.0,41.53,29.5
2018,10,1,8,15,0.0,42.0,0.8,17.95,42.0,40.56,28.55
2018,10,1,8,30,0.0,41.0,0.8,18.5,41.0,39.6,27.59
2018,10,1,8,45,0.0,56.0,0.85,19.05,56.0,54.12,39.47
2018,10,1,9,0,0.0,71.0,0.9,19.6,71.0,68.66,51.16
2018,10,1,9,15,1.0,107.0,0.85,20.0,107.5,104.0,79.57
2018,10,1,9,30,2.0,143.0,0.8,20.4,144.0,139.47,107.47
2018,10,1,9,45,18.5,175.0,0.8,20.85,187.0,180.69,139.64
2018,10,1,10,0,35.0,207.0,0.8,21.3,230.0,225.37,173.9
2018,10,1,10,15,102.5,265.0,0.8,21.7,335.0,334.15,256.76
2018,10,1,10,30,170.0,323.0,0.8,22.1,440.0,445.71,338.12
2018,10,1,10,45,181.5,331.0,0.8,22.5,459.5,469.63,353.88
2018,10,1,11,0,193.0,339.0,0.8,22.9,479.0,493.69,370.33
2018,10,1,11,15,198.0,345.0,0.85,23.2,490.5,510.51,381.89
2018,10,1,11,30,203.0,351.0,0.9,23.5,502.0,526.9,393.19
2018,10,1,11,45,275.5,337.5,0.95,23.8,543.5,585.35,435.62
2018,10,1,12,0,348.0,324.0,1.0,24.1,585.0,638.58,473.57
2018,10,1,12,15,345.0,323.0,1.1,24.25,580.0,640.43,475.03
2018,10,1,12,30,342.0,322.0,1.2,24.4,575.0,640.85,476.03
2018,10,1,12,45,281.0,328.5,1.3,24.55,534.5,597.72,445.43
2018,10,1,13,0,220.0,335.0,1.4,24.7,494.0,544.96,408.02
2018,10,1,13,15,231.5,324.5,1.45,24.7,487.5,543.9,408.78
2018,10,1,13,30,243.0,314.0,1.5,24.7,481.0,541.69,408.37
2018,10,1,13,45,290.5,289.5,1.55,24.65,481.5,561.84,424.96
2018,10,1,14,0,338.0,265.0,1.6,24.6,482.0,570.3,433.24
2018,10,1,14,15,317.5,254.0,1.6,24.3,449.0,536.22,409.6
2018,10,1,14,30,297.0,243.0,1.6,24.0,416.0,501.84,385.74
2018,10,1,14,45,206.0,230.0,1.55,23.75,346.0,403.79,312.79
2018,10,1,15,0,115.0,217.0,1.5,23.5,276.0,319.19,248.18
2018,10,1,15,15,86.0,196.0,1.5,23.5,238.0,265.54,207.38
2018,10,1,15,30,57.0,175.0,1.5,23.5,200.0,221.72,173.29
2018,10,1,15,45,50.0,152.0,1.4,22.75,172.0,190.93,149.8
2018,10,1,16,0,43.0,129.0,1.3,22.0,144.0,160.5,126.04
2018,10,1,16,15,80.5,113.5,1.25,21.5,136.5,168.54,133.11
2018,10,1,16,30,118.0,98.0,1.2,21.0,129.0,166.59,131.22
2018,10,1,16,45,83.5,77.5,1.2,20.55,97.0,124.13,95.86
2018,10,1,17,0,49.0,57.0,1.2,20.1,65.0,80.12,59.16
2018,10,1,17,15,35.0,39.0,1.2,19.75,43.5,54.15,36.44
2018,10,1,17,30,21.0,21.0,1.2,19.4,22.0,27.77,4.87
2018,10,1,17,45,10.5,10.5,1.2,19.05,11.0,12.56,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.95,16.6,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,10,2,6,15,4.0,2.5,1.05,16.9,2.5,2.46,0.0
2018,10,2,6,30,4.0,4.0,1.1,17.2,4.0,3.88,0.0
2018,10,2,6,45,2.0,5.0,1.15,17.5,5.0,4.86,0.0
2018,10,2,7,0,0.0,6.0,1.2,17.8,6.0,5.78,0.0
2018,10,2,7,15,0.0,8.0,1.15,18.35,8.0,7.71,0.84
2018,10,2,7,30,0.0,10.0,1.1,18.9,10.0,9.64,2.49
2018,10,2,7,45,0.0,14.5,1.0,19.5,14.5,13.98,6.15
2018,10,2,8,0,0.0,19.0,0.9,20.1,19.0,18.33,9.77
2018,10,2,8,15,4.0,61.5,0.95,20.75,63.5,60.67,44.78
2018,10,2,8,30,8.0,104.0,1.0,21.4,108.0,103.15,79.07
2018,10,2,8,45,84.5,159.5,1.05,22.05,203.5,188.63,146.28
2018,10,2,9,0,161.0,215.0,1.1,22.7,299.0,282.4,218.27
2018,10,2,9,15,137.5,236.5,1.2,23.2,312.0,300.37,231.31
2018,10,2,9,30,114.0,258.0,1.3,23.7,325.0,316.1,242.54
2018,10,2,9,45,128.0,269.0,1.4,24.2,348.0,341.95,261.66
2018,10,2,10,0,142.0,280.0,1.5,24.7,371.0,368.69,281.2
2018,10,2,10,15,117.0,289.5,1.55,25.05,366.5,368.29,279.82
2018,10,2,10,30,92.0,299.0,1.6,25.4,362.0,361.92,274.09
2018,10,2,10,45,74.5,297.5,1.6,25.75,349.5,351.44,265.45
2018,10,2,11,0,57.0,296.0,1.6,26.1,337.0,339.62,255.8
2018,10,2,11,15,181.0,288.5,1.6,26.35,421.5,438.33,331.14
2018,10,2,11,30,305.0,281.0,1.6,26.6,506.0,542.84,407.84
2018,10,2,11,45,356.0,282.0,1.6,26.85,546.0,593.42,443.25
2018,10,2,12,0,407.0,283.0,1.6,27.1,586.0,651.26,483.34
2018,10,2,12,15,438.5,278.0,1.6,27.2,602.5,679.09,502.57
2018,10,2,12,30,470.0,273.0,1.6,27.3,619.0,705.55,521.03
2018,10,2,12,45,462.5,269.0,1.55,27.45,605.0,697.69,515.03
2018,10,2,13,0,455.0,265.0,1.5,27.6,591.0,687.88,508.06
2018,10,2,13,15,404.5,272.5,1.5,27.55,556.0,651.68,482.8
2018,10,2,13,30,354.0,280.0,1.5,27.5,521.0,606.48,451.46
2018,10,2,13,45,311.0,279.0,1.55,27.45,484.5,566.47,423.85
2018,10,2,14,0,268.0,278.0,1.6,27.4,448.0,526.61,395.86
2018,10,2,14,15,264.5,260.5,1.65,27.2,421.0,500.36,378.69
2018,10,2,14,30,261.0,243.0,1.7,27.0,394.0,473.16,360.47
2018,10,2,14,45,286.0,222.0,1.75,26.85,377.0,462.35,354.53
2018,10,2,15,0,311.0,201.0,1.8,26.7,360.0,448.97,346.39
2018,10,2,15,15,454.0,153.5,1.8,26.7,362.0,491.65,381.12
2018,10,2,15,30,597.0,106.0,1.8,26.7,364.0,517.59,402.3
2018,10,2,15,45,598.5,93.0,1.95,26.0,326.0,480.26,375.7
2018,10,2,16,0,600.0,80.0,2.1,25.3,288.0,441.05,346.75
2018,10,2,16,15,531.0,75.5,2.1,24.75,238.5,373.45,293.66
2018,10,2,16,30,462.0,71.0,2.1,24.2,189.0,310.72,242.87
2018,10,2,16,45,352.5,62.0,2.15,23.7,140.0,229.98,176.97
2018,10,2,17,0,243.0,53.0,2.2,23.2,91.0,162.48,121.01
2018,10,2,17,15,177.0,37.5,2.15,22.6,60.0,112.12,77.06
2018,10,2,17,30,111.0,22.0,2.1,22.0,29.0,62.07,6.06
2018,10,2,17,45,55.5,11.0,2.05,21.4,14.5,22.46,0.0
2018,10,2,18,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,5.0,1.0,0.65,17.55,1.0,0.0,0.0
2018,10,3,6,0,10.0,2.0,0.6,17.6,2.0,0.0,0.0
2018,10,3,6,15,10.0,8.0,0.6,17.75,8.5,7.86,0.0
2018,10,3,6,30,10.0,14.0,0.6,17.9,15.0,13.62,1.29
2018,10,3,6,45,36.0,28.0,0.65,18.1,33.5,25.26,15.61
2018,10,3,7,0,62.0,42.0,0.7,18.3,52.0,39.38,25.88
2018,10,3,7,15,182.5,53.0,0.7,18.55,98.0,59.52,36.99
2018,10,3,7,30,303.0,64.0,0.7,18.8,144.0,98.61,63.49
2018,10,3,7,45,356.5,78.5,0.7,19.05,191.0,141.25,97.41
2018,10,3,8,0,410.0,93.0,0.7,19.3,238.0,189.78,137.2
2018,10,3,8,15,369.0,122.5,0.75,19.6,267.0,228.84,171.98
2018,10,3,8,30,328.0,152.0,0.8,19.9,296.0,263.35,201.81
2018,10,3,8,45,530.0,122.0,0.9,20.2,382.5,338.06,259.88
2018,10,3,9,0,732.0,92.0,1.0,20.5,469.0,430.89,331.99
2018,10,3,9,15,772.0,88.0,1.05,20.85,513.0,483.26,373.01
2018,10,3,9,30,812.0,84.0,1.1,21.2,557.0,537.41,414.6
2018,10,3,9,45,670.5,135.5,1.15,21.55,541.0,540.49,416.15
2018,10,3,10,0,529.0,187.0,1.2,21.9,525.0,528.68,406.19
2018,10,3,10,15,367.5,249.0,1.25,22.15,488.5,499.85,382.7
2018,10,3,10,30,206.0,311.0,1.3,22.4,452.0,458.58,349.18
2018,10,3,10,45,182.5,309.0,1.35,22.7,436.5,447.39,340.65
2018,10,3,11,0,159.0,307.0,1.4,23.0,421.0,434.13,330.29
2018,10,3,11,15,332.5,267.0,1.45,23.15,509.5,541.08,412.3
2018,10,3,11,30,506.0,227.0,1.5,23.3,598.0,655.54,496.4
2018,10,3,11,45,575.5,202.5,1.55,23.4,626.5,700.98,528.9
2018,10,3,12,0,645.0,178.0,1.6,23.5,655.0,743.44,559.62
2018,10,3,12,15,424.5,237.5,1.7,23.5,550.5,623.29,471.82
2018,10,3,12,30,204.0,297.0,1.8,23.5,446.0,485.96,369.35
2018,10,3,12,45,411.5,235.5,1.9,23.5,530.0,616.79,470.71
2018,10,3,13,0,619.0,174.0,2.0,23.5,614.0,733.03,557.3
2018,10,3,13,15,685.5,150.0,2.05,23.35,624.5,761.22,577.11
2018,10,3,13,30,752.0,126.0,2.1,23.2,635.0,782.39,592.93
2018,10,3,13,45,661.0,140.5,2.1,23.1,575.0,716.92,548.14
2018,10,3,14,0,570.0,155.0,2.1,23.0,515.0,648.75,500.64
2018,10,3,14,15,675.5,124.5,2.1,22.85,528.5,687.36,530.79
2018,10,3,14,30,781.0,94.0,2.1,22.7,542.0,715.75,552.16
2018,10,3,14,45,764.5,91.5,2.1,22.55,504.0,679.79,527.84
2018,10,3,15,0,748.0,89.0,2.1,22.4,466.0,642.18,502.55
2018,10,3,15,15,723.5,85.0,2.1,22.4,423.0,596.09,469.6
2018,10,3,15,30,699.0,81.0,2.1,22.4,380.0,551.62,436.43
2018,10,3,15,45,668.0,76.5,2.05,22.0,334.5,500.43,397.72
2018,10,3,16,0,637.0,72.0,2.0,21.6,289.0,449.95,358.31
2018,10,3,16,15,593.5,65.5,1.9,21.3,242.5,391.8,311.36
2018,10,3,16,30,550.0,59.0,1.8,21.0,196.0,336.28,264.95
2018,10,3,16,45,480.0,51.0,1.7,20.7,150.5,271.06,209.67
2018,10,3,17,0,410.0,43.0,1.6,20.4,105.0,211.98,158.2
2018,10,3,17,15,291.5,32.5,1.55,19.95,68.0,141.85,96.66
2018,10,3,17,30,173.0,22.0,1.5,19.5,31.0,77.0,0.0
2018,10,3,17,45,86.5,11.0,1.4,19.05,15.5,28.66,0.0
2018,10,3,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,2.5,8.0,1.85,15.8,8.0,7.86,0.0
2018,10,4,6,30,5.0,16.0,2.0,16.0,16.0,15.47,1.02
2018,10,4,6,45,16.5,27.5,2.1,16.25,30.0,26.18,16.38
2018,10,4,7,0,28.0,39.0,2.2,16.5,44.0,37.59,25.16
2018,10,4,7,15,30.0,47.0,2.25,16.7,53.5,47.29,32.99
2018,10,4,7,30,32.0,55.0,2.3,16.9,63.0,57.13,41.22
2018,10,4,7,45,19.0,58.0,2.35,17.1,63.0,59.56,43.95
2018,10,4,8,0,6.0,61.0,2.4,17.3,63.0,60.46,45.2
2018,10,4,8,15,11.0,97.5,2.5,17.55,102.0,97.19,75.57
2018,10,4,8,30,16.0,134.0,2.6,17.8,141.0,134.38,105.86
2018,10,4,8,45,37.5,151.5,2.7,18.0,170.0,161.13,127.22
2018,10,4,9,0,59.0,169.0,2.8,18.2,199.0,190.33,150.6
2018,10,4,9,15,49.0,183.0,2.9,18.45,209.5,202.3,159.88
2018,10,4,9,30,39.0,197.0,3.0,18.7,220.0,213.34,168.23
2018,10,4,9,45,25.0,176.0,3.05,18.95,191.0,186.85,146.61
2018,10,4,10,0,11.0,155.0,3.1,19.2,162.0,157.3,122.49
2018,10,4,10,15,11.0,163.5,3.2,19.4,170.5,166.15,129.34
2018,10,4,10,30,11.0,172.0,3.3,19.6,179.0,175.0,136.1
2018,10,4,10,45,13.5,206.0,3.35,19.75,215.0,210.85,164.21
2018,10,4,11,0,16.0,240.0,3.4,19.9,251.0,247.15,192.33
2018,10,4,11,15,13.0,228.5,3.45,20.0,237.5,234.02,181.76
2018,10,4,11,30,10.0,217.0,3.5,20.1,224.0,220.64,171.13
2018,10,4,11,45,34.0,257.0,3.5,20.15,282.0,286.76,223.28
2018,10,4,12,0,58.0,297.0,3.5,20.2,340.0,349.97,272.26
2018,10,4,12,15,99.0,319.0,3.5,20.15,391.5,409.68,318.81
2018,10,4,12,30,140.0,341.0,3.5,20.1,443.0,478.07,371.2
2018,10,4,12,45,164.5,311.5,3.5,20.1,429.0,469.17,365.66
2018,10,4,13,0,189.0,282.0,3.5,20.1,415.0,459.32,359.78
2018,10,4,13,15,269.5,261.0,3.45,20.05,445.0,513.67,403.44
2018,10,4,13,30,350.0,240.0,3.4,20.0,475.0,556.93,438.25
2018,10,4,13,45,374.5,214.5,3.35,20.0,457.0,555.19,437.99
2018,10,4,14,0,399.0,189.0,3.3,20.0,439.0,541.65,429.35
2018,10,4,14,15,609.5,137.5,3.3,19.95,495.5,647.45,513.71
2018,10,4,14,30,820.0,86.0,3.3,19.9,552.0,733.38,577.78
2018,10,4,14,45,807.5,83.0,3.3,19.85,514.5,698.74,553.23
2018,10,4,15,0,795.0,80.0,3.3,19.8,477.0,662.1,527.77
2018,10,4,15,15,771.0,77.0,3.3,19.8,433.0,615.97,494.34
2018,10,4,15,30,747.0,74.0,3.3,19.8,389.0,569.14,458.49
2018,10,4,15,45,719.5,69.5,3.25,19.35,343.5,518.14,419.06
2018,10,4,16,0,692.0,65.0,3.2,18.9,298.0,467.39,378.49
2018,10,4,16,15,650.5,59.5,3.1,18.45,250.5,411.21,332.0
2018,10,4,16,30,609.0,54.0,3.0,18.0,203.0,355.34,284.14
2018,10,4,16,45,534.5,47.5,2.85,17.55,156.0,287.48,225.31
2018,10,4,17,0,460.0,41.0,2.7,17.1,109.0,226.09,170.53
2018,10,4,17,15,324.5,31.0,2.6,16.55,69.5,149.26,101.13
2018,10,4,17,30,189.0,21.0,2.5,16.0,30.0,77.89,0.0
2018,10,4,17,45,94.5,10.5,2.4,15.4,15.0,29.5,0.0
2018,10,4,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,5,6,15,126.0,11.5,1.45,12.25,19.5,11.3,0.0
2018,10,5,6,30,252.0,23.0,1.4,12.9,39.0,18.66,0.57
2018,10,5,6,45,377.0,32.0,1.3,13.5,80.0,24.37,14.97
2018,10,5,7,0,502.0,41.0,1.2,14.1,121.0,42.31,21.98
2018,10,5,7,15,570.0,47.0,1.1,14.5,168.5,83.92,43.27
2018,10,5,7,30,638.0,53.0,1.0,14.9,216.0,134.85,79.97
2018,10,5,7,45,567.0,73.0,0.95,15.25,240.5,175.71,118.62
2018,10,5,8,0,496.0,93.0,0.9,15.6,265.0,210.2,152.73
2018,10,5,8,15,613.5,85.5,0.9,16.3,329.5,267.36,199.12
2018,10,5,8,30,731.0,78.0,0.9,17.0,394.0,337.29,255.88
2018,10,5,8,45,615.5,115.0,0.9,17.7,400.0,364.01,280.86
2018,10,5,9,0,500.0,152.0,0.9,18.4,406.0,378.15,293.97
2018,10,5,9,15,542.5,155.0,0.9,19.05,450.0,428.12,332.82
2018,10,5,9,30,585.0,158.0,0.9,19.7,494.0,482.26,373.46
2018,10,5,9,45,725.0,121.0,0.85,20.4,561.5,555.04,427.44
2018,10,5,10,0,865.0,84.0,0.8,21.1,629.0,635.28,485.06
2018,10,5,10,15,872.0,85.5,0.75,21.6,654.5,674.11,510.76
2018,10,5,10,30,879.0,87.0,0.7,22.1,680.0,710.8,533.16
2018,10,5,10,45,883.5,88.5,0.6,22.65,698.5,743.33,551.43
2018,10,5,11,0,888.0,90.0,0.5,23.2,717.0,773.21,567.53
2018,10,5,11,15,743.0,150.0,0.5,23.45,680.0,749.05,550.25
2018,10,5,11,30,598.0,210.0,0.5,23.7,643.0,711.64,522.86
2018,10,5,11,45,469.5,243.5,0.55,23.95,584.5,650.54,480.04
2018,10,5,12,0,341.0,277.0,0.6,24.2,526.0,579.32,429.51
2018,10,5,12,15,588.5,196.0,0.75,24.25,622.5,718.52,532.81
2018,10,5,12,30,836.0,115.0,0.9,24.3,719.0,844.25,617.54
2018,10,5,12,45,792.0,128.5,1.1,24.4,693.0,824.0,605.68
2018,10,5,13,0,748.0,142.0,1.3,24.5,667.0,803.54,595.13
2018,10,5,13,15,722.0,148.0,1.45,24.5,642.5,785.06,585.23
2018,10,5,13,30,696.0,154.0,1.6,24.5,618.0,764.13,573.42
2018,10,5,13,45,771.5,120.0,1.75,24.45,615.0,777.2,584.88
2018,10,5,14,0,847.0,86.0,1.9,24.4,612.0,782.61,590.87
2018,10,5,14,15,832.0,84.5,2.05,24.2,577.5,752.37,572.66
2018,10,5,14,30,817.0,83.0,2.2,24.0,543.0,724.46,556.05
2018,10,5,14,45,786.0,84.5,2.3,23.75,501.0,681.56,528.14
2018,10,5,15,0,755.0,86.0,2.4,23.5,459.0,637.76,499.08
2018,10,5,15,15,745.5,79.0,2.4,23.5,419.0,598.15,470.82
2018,10,5,15,30,736.0,72.0,2.4,23.5,379.0,556.88,440.07
2018,10,5,15,45,700.5,68.5,2.6,22.8,332.0,502.84,400.17
2018,10,5,16,0,665.0,65.0,2.8,22.1,285.0,451.86,360.85
2018,10,5,16,15,611.0,60.0,2.85,21.5,236.5,389.33,310.44
2018,10,5,16,30,557.0,55.0,2.9,20.9,188.0,330.37,261.07
2018,10,5,16,45,460.5,48.0,2.95,20.35,140.5,255.84,198.12
2018,10,5,17,0,364.0,41.0,3.0,19.8,93.0,190.1,141.37
2018,10,5,17,15,259.0,29.5,3.05,19.25,59.0,126.59,82.44
2018,10,5,17,30,154.0,18.0,3.1,18.7,25.0,64.78,0.0
2018,10,5,17,45,77.0,9.0,3.15,18.15,12.5,8.85,0.0
2018,10,5,18,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,6,6,15,139.5,11.0,2.05,13.9,19.0,10.81,0.0
2018,10,6,6,30,279.0,22.0,2.2,14.5,38.0,17.84,0.0
2018,10,6,6,45,410.0,29.5,2.3,15.15,80.0,22.2,12.89
2018,10,6,7,0,541.0,37.0,2.4,15.8,122.0,40.71,20.45
2018,10,6,7,15,612.5,42.0,2.4,16.4,171.0,83.38,41.11
2018,10,6,7,30,684.0,47.0,2.4,17.0,220.0,134.09,76.87
2018,10,6,7,45,729.5,50.5,2.4,17.65,270.0,186.07,119.94
2018,10,6,8,0,775.0,54.0,2.4,18.3,320.0,242.42,168.96
2018,10,6,8,15,805.5,56.0,2.5,19.0,368.0,298.33,218.58
2018,10,6,8,30,836.0,58.0,2.6,19.7,416.0,354.6,267.82
2018,10,6,8,45,858.0,60.5,2.65,20.4,461.0,409.61,314.93
2018,10,6,9,0,880.0,63.0,2.7,21.1,506.0,465.16,360.94
2018,10,6,9,15,892.0,65.0,2.7,21.55,544.5,515.43,401.76
2018,10,6,9,30,904.0,67.0,2.7,22.0,583.0,564.71,440.48
2018,10,6,9,45,910.5,71.0,2.65,22.4,616.0,611.57,476.01
2018,10,6,10,0,917.0,75.0,2.6,22.8,649.0,656.53,509.03
2018,10,6,10,15,925.5,75.5,2.6,23.1,675.5,697.09,538.17
2018,10,6,10,30,934.0,76.0,2.6,23.4,702.0,735.43,563.72
2018,10,6,10,45,940.0,76.0,2.6,23.65,721.0,769.0,585.79
2018,10,6,11,0,946.0,76.0,2.6,23.9,740.0,799.81,605.8
2018,10,6,11,15,949.0,76.5,2.65,24.1,751.5,825.87,622.93
2018,10,6,11,30,952.0,77.0,2.7,24.3,763.0,848.72,637.89
2018,10,6,11,45,953.0,77.0,2.75,24.5,766.0,866.08,649.19
2018,10,6,12,0,954.0,77.0,2.8,24.7,769.0,879.96,658.26
2018,10,6,12,15,951.5,77.0,2.9,24.8,763.5,887.34,663.69
2018,10,6,12,30,949.0,77.0,3.0,24.9,758.0,891.1,666.84
2018,10,6,12,45,945.5,76.5,3.05,25.05,745.0,889.83,666.28
2018,10,6,13,0,942.0,76.0,3.1,25.2,732.0,884.95,663.45
2018,10,6,13,15,937.0,75.0,3.15,25.25,711.5,874.69,657.36
2018,10,6,13,30,932.0,74.0,3.2,25.3,691.0,860.96,649.04
2018,10,6,13,45,922.5,73.0,3.25,25.3,662.5,840.17,636.07
2018,10,6,14,0,913.0,72.0,3.3,25.3,634.0,816.28,621.0
2018,10,6,14,15,901.5,70.5,3.35,25.25,599.5,787.31,602.44
2018,10,6,14,30,890.0,69.0,3.4,25.2,565.0,755.68,581.89
2018,10,6,14,45,874.0,67.0,3.45,25.15,525.0,717.76,556.62
2018,10,6,15,0,858.0,65.0,3.5,25.1,485.0,677.89,529.62
2018,10,6,15,15,835.5,63.0,3.5,25.1,440.0,632.05,497.51
2018,10,6,15,30,813.0,61.0,3.5,25.1,395.0,589.22,465.27
2018,10,6,15,45,780.0,58.0,3.5,24.65,346.5,534.36,423.59
2018,10,6,16,0,747.0,55.0,3.5,24.2,298.0,480.09,380.91
2018,10,6,16,15,696.0,51.5,3.3,23.55,248.5,417.23,329.91
2018,10,6,16,30,645.0,48.0,3.1,22.9,199.0,357.36,279.49
2018,10,6,16,45,565.0,42.5,2.9,22.25,151.0,287.0,219.48
2018,10,6,17,0,485.0,37.0,2.7,21.6,103.0,226.7,166.03
2018,10,6,17,15,338.5,27.5,2.7,21.0,64.0,147.27,91.7
2018,10,6,17,30,192.0,18.0,2.7,20.4,25.0,64.87,0.0
2018,10,6,17,45,96.0,9.0,2.75,19.8,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.15,18.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,7,6,15,143.5,11.0,3.65,15.85,19.0,10.81,0.0
2018,10,7,6,30,287.0,22.0,3.8,16.2,38.0,18.07,0.0
2018,10,7,6,45,419.0,29.5,3.9,16.55,80.0,22.39,12.79
2018,10,7,7,0,551.0,37.0,4.0,16.9,122.0,39.93,20.17
2018,10,7,7,15,620.5,42.5,4.15,17.4,171.0,83.31,40.83
2018,10,7,7,30,690.0,48.0,4.3,17.9,220.0,134.51,76.79
2018,10,7,7,45,733.0,52.0,4.45,18.35,270.0,186.7,120.2
2018,10,7,8,0,776.0,56.0,4.6,18.8,320.0,242.99,169.65
2018,10,7,8,15,805.0,59.0,4.65,19.25,368.0,297.9,219.12
2018,10,7,8,30,834.0,62.0,4.7,19.7,416.0,355.95,270.6
2018,10,7,8,45,854.0,64.5,4.7,20.2,460.0,410.0,317.88
2018,10,7,9,0,874.0,67.0,4.7,20.7,504.0,464.38,364.04
2018,10,7,9,15,888.5,68.5,4.7,21.1,543.0,515.06,406.14
2018,10,7,9,30,903.0,70.0,4.7,21.5,582.0,564.98,446.38
2018,10,7,9,45,913.0,72.5,4.7,21.95,615.5,612.25,483.32
2018,10,7,10,0,923.0,75.0,4.7,22.4,649.0,657.88,518.0
2018,10,7,10,15,927.5,76.5,4.65,22.75,674.0,696.94,546.8
2018,10,7,10,30,932.0,78.0,4.6,23.1,699.0,733.53,571.57
2018,10,7,10,45,934.0,80.0,4.55,23.45,717.0,766.15,593.23
2018,10,7,11,0,936.0,82.0,4.5,23.8,735.0,795.83,612.6
2018,10,7,11,15,937.0,82.5,4.45,24.15,745.0,820.05,627.99
2018,10,7,11,30,938.0,83.0,4.4,24.5,755.0,841.02,641.26
2018,10,7,11,45,936.0,84.0,4.35,24.8,757.0,856.74,650.98
2018,10,7,12,0,934.0,85.0,4.3,25.1,759.0,868.97,658.36
2018,10,7,12,15,932.0,85.5,4.25,25.35,754.0,877.13,663.16
2018,10,7,12,30,930.0,86.0,4.2,25.6,749.0,881.75,665.66
2018,10,7,12,45,925.5,85.5,4.1,25.8,735.5,879.61,663.55
2018,10,7,13,0,921.0,85.0,4.0,26.0,722.0,873.94,659.18
2018,10,7,13,15,914.5,84.5,4.0,26.15,701.5,863.13,652.05
2018,10,7,13,30,908.0,84.0,4.0,26.3,681.0,848.96,642.74
2018,10,7,13,45,898.5,82.5,4.0,26.4,652.5,827.98,628.93
2018,10,7,14,0,889.0,81.0,4.0,26.5,624.0,803.98,613.08
2018,10,7,14,15,876.5,78.5,3.95,26.5,589.0,773.65,592.8
2018,10,7,14,30,864.0,76.0,3.9,26.5,554.0,740.78,570.66
2018,10,7,14,45,848.5,74.0,3.9,26.5,514.5,704.02,545.73
2018,10,7,15,0,833.0,72.0,3.9,26.5,475.0,669.64,522.3
2018,10,7,15,15,809.5,69.0,3.9,26.5,430.0,622.75,488.82
2018,10,7,15,30,786.0,66.0,3.9,26.5,385.0,575.05,452.82
2018,10,7,15,45,755.5,62.0,3.55,26.1,337.5,521.64,411.41
2018,10,7,16,0,725.0,58.0,3.2,25.7,290.0,468.66,369.12
2018,10,7,16,15,680.5,52.5,2.9,24.9,241.0,407.86,320.02
2018,10,7,16,30,636.0,47.0,2.6,24.1,192.0,349.55,271.1
2018,10,7,16,45,560.5,40.5,2.35,23.25,145.0,280.69,212.7
2018,10,7,17,0,485.0,34.0,2.1,22.4,98.0,221.36,160.18
2018,10,7,17,15,339.0,25.0,2.05,21.8,60.5,142.33,83.46
2018,10,7,17,30,193.0,16.0,2.0,21.2,23.0,62.39,0.0
2018,10,7,17,45,96.5,8.0,2.0,20.55,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.0,2.5,17.15,17.5,9.83,0.0
2018,10,8,6,30,281.0,20.0,2.6,17.7,35.0,16.2,0.0
2018,10,8,6,45,414.0,27.5,2.7,18.25,76.0,20.69,11.14
2018,10,8,7,0,547.0,35.0,2.8,18.8,117.0,36.88,18.29
2018,10,8,7,15,616.5,40.0,2.95,19.35,165.5,79.44,37.71
2018,10,8,7,30,686.0,45.0,3.1,19.9,214.0,129.77,72.39
2018,10,8,7,45,728.5,48.0,3.25,20.4,262.5,180.55,114.08
2018,10,8,8,0,771.0,51.0,3.4,20.9,311.0,235.34,161.71
2018,10,8,8,15,799.5,54.0,3.45,21.4,358.0,291.13,211.21
2018,10,8,8,30,828.0,57.0,3.5,21.9,405.0,347.1,260.32
2018,10,8,8,45,847.5,59.0,3.55,22.4,448.0,399.98,306.08
2018,10,8,9,0,867.0,61.0,3.6,22.9,491.0,453.16,350.73
2018,10,8,9,15,881.5,62.5,3.6,23.35,529.5,503.35,391.76
2018,10,8,9,30,896.0,64.0,3.6,23.8,568.0,552.79,430.92
2018,10,8,9,45,906.5,65.0,3.6,24.25,600.5,598.38,466.04
2018,10,8,10,0,917.0,66.0,3.6,24.7,633.0,642.35,498.99
2018,10,8,10,15,924.5,67.0,3.55,25.05,659.0,682.51,527.97
2018,10,8,10,30,932.0,68.0,3.5,25.4,685.0,720.39,553.25
2018,10,8,10,45,936.5,69.0,3.45,25.75,703.5,753.63,574.96
2018,10,8,11,0,941.0,70.0,3.4,26.1,722.0,784.04,594.51
2018,10,8,11,15,943.0,70.0,3.3,26.35,732.0,808.45,609.76
2018,10,8,11,30,945.0,70.0,3.2,26.6,742.0,829.63,622.74
2018,10,8,11,45,945.5,70.0,3.15,26.9,745.0,846.26,632.75
2018,10,8,12,0,946.0,70.0,3.1,27.2,748.0,859.42,640.48
2018,10,8,12,15,944.0,70.5,3.0,27.35,743.0,867.52,644.96
2018,10,8,12,30,942.0,71.0,2.9,27.5,738.0,872.05,647.14
2018,10,8,12,45,937.5,71.0,2.8,27.7,725.0,870.33,645.13
2018,10,8,13,0,933.0,71.0,2.7,27.9,712.0,865.04,640.91
