Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,15,927.5,70.5,2.65,27.95,691.5,854.86,634.29
2018,10,8,13,30,922.0,70.0,2.6,28.0,671.0,841.26,625.54
2018,10,8,13,45,913.0,69.0,2.5,28.05,643.5,820.95,612.01
2018,10,8,14,0,904.0,68.0,2.4,28.1,616.0,797.56,596.51
2018,10,8,14,15,891.0,66.5,2.4,28.05,581.0,767.59,577.43
2018,10,8,14,30,878.0,65.0,2.4,28.0,546.0,735.08,556.51
2018,10,8,14,45,861.5,63.5,2.35,27.9,506.5,697.73,531.83
2018,10,8,15,0,845.0,62.0,2.3,27.8,467.0,658.55,505.57
2018,10,8,15,15,822.0,60.0,2.3,27.8,423.0,612.94,474.23
2018,10,8,15,30,799.0,58.0,2.3,27.8,379.0,566.53,439.92
2018,10,8,15,45,766.5,55.5,2.15,27.3,331.5,517.24,402.55
2018,10,8,16,0,734.0,53.0,2.0,26.8,284.0,464.67,361.55
2018,10,8,16,15,684.5,48.5,1.85,25.9,235.0,402.4,312.24
2018,10,8,16,30,635.0,44.0,1.7,25.0,186.0,343.09,263.31
2018,10,8,16,45,554.0,38.5,1.6,24.15,139.5,273.64,205.15
2018,10,8,17,0,473.0,33.0,1.5,23.3,93.0,214.22,152.98
2018,10,8,17,15,317.0,24.0,1.55,22.5,56.5,132.28,71.36
2018,10,8,17,30,161.0,15.0,1.6,21.7,20.0,53.06,0.0
2018,10,8,17,45,80.5,7.5,1.7,20.9,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,9,6,15,114.5,10.5,0.7,14.4,16.0,10.32,0.0
2018,10,9,6,30,229.0,21.0,0.8,14.9,32.0,17.45,0.0
2018,10,9,6,45,361.5,29.0,0.95,15.4,71.0,22.27,12.45
2018,10,9,7,0,494.0,37.0,1.1,15.9,110.0,34.84,18.16
2018,10,9,7,15,552.5,44.5,1.2,16.55,155.0,76.05,37.92
2018,10,9,7,30,611.0,52.0,1.3,17.2,200.0,123.7,71.24
2018,10,9,7,45,675.0,54.5,1.35,17.8,251.5,175.38,112.56
2018,10,9,8,0,739.0,57.0,1.4,18.4,303.0,231.8,160.27
2018,10,9,8,15,770.5,60.0,1.35,19.1,350.0,285.23,207.09
2018,10,9,8,30,802.0,63.0,1.3,19.8,397.0,340.88,254.91
2018,10,9,8,45,824.0,65.0,1.2,20.5,440.5,394.57,299.82
2018,10,9,9,0,846.0,67.0,1.1,21.2,484.0,447.67,342.55
2018,10,9,9,15,861.5,69.0,1.0,21.8,522.5,497.84,381.47
2018,10,9,9,30,877.0,71.0,0.9,22.4,561.0,547.4,418.24
2018,10,9,9,45,890.0,72.0,0.8,23.05,594.0,593.6,450.95
2018,10,9,10,0,903.0,73.0,0.7,23.7,627.0,638.43,481.28
2018,10,9,10,15,911.5,74.0,0.65,24.3,653.5,678.7,507.9
2018,10,9,10,30,920.0,75.0,0.6,24.9,680.0,716.79,530.64
2018,10,9,10,45,925.5,75.5,0.55,25.55,698.5,749.82,549.36
2018,10,9,11,0,931.0,76.0,0.5,26.2,717.0,780.1,565.99
2018,10,9,11,15,930.5,78.0,0.65,26.5,727.0,804.46,582.72
2018,10,9,11,30,930.0,80.0,0.8,26.8,737.0,825.54,597.43
2018,10,9,11,45,896.0,94.0,1.0,27.1,729.5,829.1,601.58
2018,10,9,12,0,862.0,108.0,1.2,27.4,722.0,828.4,603.04
2018,10,9,12,15,873.5,103.0,1.45,27.4,721.5,841.22,614.57
2018,10,9,12,30,885.0,98.0,1.7,27.4,721.0,850.83,623.71
2018,10,9,12,45,875.5,100.0,1.9,27.4,706.5,847.15,623.54
2018,10,9,13,0,866.0,102.0,2.1,27.4,692.0,840.17,621.24
2018,10,9,13,15,880.0,93.0,2.35,27.25,677.5,837.32,622.43
2018,10,9,13,30,894.0,84.0,2.6,27.1,663.0,830.74,620.99
2018,10,9,13,45,875.5,85.5,2.85,26.9,632.5,806.07,607.17
2018,10,9,14,0,857.0,87.0,3.1,26.7,602.0,778.77,591.34
2018,10,9,14,15,851.0,83.0,3.2,26.3,569.5,752.45,575.61
2018,10,9,14,30,845.0,79.0,3.3,25.9,537.0,723.37,557.7
2018,10,9,14,45,826.0,77.0,3.45,25.5,497.0,689.11,535.97
2018,10,9,15,0,807.0,75.0,3.6,25.1,457.0,648.69,509.28
2018,10,9,15,15,781.5,72.0,3.6,25.1,412.5,601.53,474.67
2018,10,9,15,30,756.0,69.0,3.6,25.1,368.0,553.77,438.28
2018,10,9,15,45,720.0,65.0,3.6,23.85,320.5,498.59,397.09
2018,10,9,16,0,684.0,61.0,3.6,22.6,273.0,444.38,354.92
2018,10,9,16,15,630.5,56.0,3.55,21.85,225.0,384.26,305.54
2018,10,9,16,30,577.0,51.0,3.5,21.1,177.0,325.54,255.56
2018,10,9,16,45,487.5,44.5,3.4,20.35,131.5,255.01,195.03
2018,10,9,17,0,398.0,38.0,3.3,19.6,86.0,192.38,139.37
2018,10,9,17,15,254.0,26.0,3.25,18.9,51.5,113.67,55.42
2018,10,9,17,30,110.0,14.0,3.2,18.2,17.0,39.53,0.0
2018,10,9,17,45,55.0,7.0,3.15,17.55,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.0,0.6,12.95,13.0,9.83,0.0
2018,10,10,6,30,135.0,20.0,0.7,13.4,26.0,15.88,0.0
2018,10,10,6,45,256.5,32.5,0.75,13.85,62.5,25.94,15.26
2018,10,10,7,0,378.0,45.0,0.8,14.3,99.0,40.09,24.35
2018,10,10,7,15,464.0,52.5,0.85,14.8,145.5,76.26,41.8
2018,10,10,7,30,550.0,60.0,0.9,15.3,192.0,122.21,73.13
2018,10,10,7,45,602.0,65.5,0.9,15.8,239.5,169.47,111.22
2018,10,10,8,0,654.0,71.0,0.9,16.3,287.0,221.98,155.81
2018,10,10,8,15,673.0,78.5,0.85,16.9,329.5,271.67,199.48
2018,10,10,8,30,692.0,86.0,0.8,17.5,372.0,322.47,243.19
2018,10,10,8,45,736.0,86.0,0.75,18.05,419.5,377.7,288.75
2018,10,10,9,0,780.0,86.0,0.7,18.6,467.0,434.65,334.23
2018,10,10,9,15,800.5,87.0,0.6,19.15,505.0,483.56,371.92
2018,10,10,9,30,821.0,88.0,0.5,19.7,543.0,532.47,408.02
2018,10,10,9,45,836.0,88.5,0.4,20.25,575.5,577.37,439.7
2018,10,10,10,0,851.0,89.0,0.3,20.8,608.0,620.26,468.7
2018,10,10,10,15,859.5,90.5,0.4,21.2,633.5,659.18,496.73
2018,10,10,10,30,868.0,92.0,0.5,21.6,659.0,696.08,522.34
2018,10,10,10,45,873.0,93.0,0.55,22.05,677.0,727.74,542.46
2018,10,10,11,0,878.0,94.0,0.6,22.5,695.0,756.8,560.79
2018,10,10,11,15,880.5,95.0,0.7,22.7,705.5,781.19,577.3
2018,10,10,11,30,883.0,96.0,0.8,22.9,716.0,802.6,591.94
2018,10,10,11,45,883.5,96.0,0.9,23.15,718.5,818.25,602.76
2018,10,10,12,0,884.0,96.0,1.0,23.4,721.0,830.66,611.59
2018,10,10,12,15,882.0,96.0,1.1,23.5,716.0,837.71,617.36
2018,10,10,12,30,880.0,96.0,1.2,23.6,711.0,841.41,621.08
2018,10,10,12,45,875.0,96.0,1.3,23.7,698.0,839.25,621.04
2018,10,10,13,0,870.0,96.0,1.4,23.8,685.0,833.77,618.93
2018,10,10,13,15,862.5,95.5,1.55,23.7,664.5,822.42,613.98
2018,10,10,13,30,855.0,95.0,1.7,23.6,644.0,807.93,606.87
2018,10,10,13,45,843.5,94.0,1.85,23.55,616.5,791.48,598.2
2018,10,10,14,0,832.0,93.0,2.0,23.5,589.0,767.45,584.16
2018,10,10,14,15,817.0,91.5,2.15,23.3,555.0,737.57,566.16
2018,10,10,14,30,802.0,90.0,2.3,23.1,521.0,705.45,546.22
2018,10,10,14,45,782.0,87.5,2.4,22.9,481.5,666.61,520.73
2018,10,10,15,0,762.0,85.0,2.5,22.7,442.0,626.31,493.34
2018,10,10,15,15,734.5,82.0,2.5,22.7,398.5,579.41,458.48
2018,10,10,15,30,707.0,79.0,2.5,22.7,355.0,534.63,424.27
2018,10,10,15,45,666.0,74.5,2.7,21.95,308.0,478.2,381.81
2018,10,10,16,0,625.0,70.0,2.9,21.2,261.0,423.34,338.76
2018,10,10,16,15,566.0,64.0,2.9,20.5,213.5,360.03,286.91
2018,10,10,16,30,507.0,58.0,2.9,19.8,166.0,300.76,236.57
2018,10,10,16,45,415.0,49.0,2.9,19.1,122.0,229.99,176.09
2018,10,10,17,0,323.0,40.0,2.9,18.4,78.0,167.46,120.8
2018,10,10,17,15,198.5,26.5,2.9,17.75,46.0,96.92,38.96
2018,10,10,17,30,74.0,13.0,2.9,17.1,14.0,29.84,0.0
2018,10,10,17,45,37.0,6.5,2.85,16.5,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,11,6,15,55.0,9.5,1.05,12.5,12.0,9.34,0.0
2018,10,11,6,30,110.0,19.0,1.1,13.0,24.0,18.68,0.0
2018,10,11,6,45,225.5,33.0,1.1,13.45,59.5,25.69,14.73
2018,10,11,7,0,341.0,47.0,1.1,13.9,95.0,39.98,25.04
2018,10,11,7,15,421.0,56.5,1.05,14.4,139.5,76.31,43.65
2018,10,11,7,30,501.0,66.0,1.0,14.9,184.0,120.71,74.14
2018,10,11,7,45,553.5,72.5,0.95,15.45,230.5,166.1,110.48
2018,10,11,8,0,606.0,79.0,0.9,16.0,277.0,216.88,153.31
2018,10,11,8,15,642.5,84.5,0.8,16.55,322.5,267.11,196.62
2018,10,11,8,30,679.0,90.0,0.7,17.1,368.0,320.34,241.63
2018,10,11,8,45,704.5,94.5,0.6,17.65,410.5,370.92,283.47
2018,10,11,9,0,730.0,99.0,0.5,18.2,453.0,422.73,324.64
2018,10,11,9,15,758.0,99.0,0.5,18.7,492.5,472.78,363.73
2018,10,11,9,30,786.0,99.0,0.5,19.2,532.0,522.78,401.55
2018,10,11,9,45,810.5,96.5,0.5,19.7,566.0,568.63,435.27
2018,10,11,10,0,835.0,94.0,0.5,20.2,600.0,614.19,467.81
2018,10,11,10,15,845.0,95.0,0.5,20.7,625.5,653.32,494.77
2018,10,11,10,30,855.0,96.0,0.5,21.2,651.0,688.78,518.39
2018,10,11,10,45,863.0,97.0,0.55,21.7,670.5,722.14,539.67
2018,10,11,11,0,871.0,98.0,0.6,22.2,690.0,753.1,559.21
2018,10,11,11,15,875.5,98.0,0.55,22.55,701.0,777.76,573.22
2018,10,11,11,30,880.0,98.0,0.5,22.9,712.0,799.53,585.27
2018,10,11,11,45,882.0,97.5,0.5,23.3,715.0,815.74,594.44
2018,10,11,12,0,884.0,97.0,0.5,23.7,718.0,828.76,601.67
2018,10,11,12,15,884.5,96.5,0.5,23.9,714.0,837.28,606.61
2018,10,11,12,30,885.0,96.0,0.5,24.1,710.0,842.47,609.58
2018,10,11,12,45,882.0,94.5,0.55,24.3,697.0,840.29,608.92
2018,10,11,13,0,879.0,93.0,0.6,24.5,684.0,834.75,606.32
2018,10,11,13,15,874.0,92.0,0.7,24.55,664.5,824.79,602.19
2018,10,11,13,30,869.0,91.0,0.8,24.6,645.0,811.62,596.0
2018,10,11,13,45,860.5,89.0,0.9,24.65,617.5,791.41,585.12
2018,10,11,14,0,852.0,87.0,1.0,24.7,590.0,768.3,572.2
2018,10,11,14,15,838.5,85.0,1.15,24.6,556.0,743.27,558.69
2018,10,11,14,30,825.0,83.0,1.3,24.5,522.0,711.18,539.89
2018,10,11,14,45,807.5,80.5,1.4,24.4,483.0,673.54,516.26
2018,10,11,15,0,790.0,78.0,1.5,24.3,444.0,634.22,490.79
2018,10,11,15,15,764.0,74.5,1.5,24.3,400.0,586.89,456.59
2018,10,11,15,30,738.0,71.0,1.5,24.3,356.0,539.05,421.08
2018,10,11,15,45,700.0,66.5,1.7,23.7,308.5,483.13,380.08
2018,10,11,16,0,662.0,62.0,1.9,23.1,261.0,430.76,339.7
2018,10,11,16,15,604.5,56.5,2.0,22.25,213.0,367.45,288.98
2018,10,11,16,30,547.0,51.0,2.1,21.4,165.0,308.06,239.31
2018,10,11,16,45,455.0,43.0,2.15,20.5,120.5,237.07,179.21
2018,10,11,17,0,363.0,35.0,2.2,19.6,76.0,174.49,123.54
2018,10,11,17,15,222.0,23.0,2.35,18.95,44.0,97.52,27.25
2018,10,11,17,30,81.0,11.0,2.5,18.3,12.0,29.2,0.0
2018,10,11,17,45,40.5,5.5,2.65,17.6,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,12,6,15,77.5,9.0,1.7,13.25,12.0,0.0,0.0
2018,10,12,6,30,155.0,18.0,1.8,13.8,24.0,17.69,0.0
2018,10,12,6,45,291.0,29.0,1.9,14.4,61.5,22.89,12.04
2018,10,12,7,0,427.0,40.0,2.0,15.0,99.0,34.3,24.02
2018,10,12,7,15,509.5,47.5,2.0,15.7,145.5,72.75,37.6
2018,10,12,7,30,592.0,55.0,2.0,16.4,192.0,120.45,69.69
2018,10,12,7,45,644.5,59.5,2.0,17.1,240.5,168.91,108.58
2018,10,12,8,0,697.0,64.0,2.0,17.8,289.0,223.99,155.47
2018,10,12,8,15,732.0,68.0,2.0,18.65,336.0,276.81,201.74
2018,10,12,8,30,767.0,72.0,2.0,19.5,383.0,332.3,249.61
2018,10,12,8,45,793.0,74.5,1.95,20.35,427.0,385.12,294.32
2018,10,12,9,0,819.0,77.0,1.9,21.2,471.0,439.0,338.35
2018,10,12,9,15,841.0,78.0,1.85,21.9,511.0,490.17,379.01
2018,10,12,9,30,863.0,79.0,1.8,22.6,551.0,541.19,418.11
2018,10,12,9,45,880.0,79.5,1.8,23.3,585.0,588.35,453.28
2018,10,12,10,0,897.0,80.0,1.8,24.0,619.0,634.48,486.58
2018,10,12,10,15,905.5,80.5,1.75,24.6,644.5,673.77,513.91
2018,10,12,10,30,914.0,81.0,1.7,25.2,670.0,710.91,538.04
2018,10,12,10,45,920.5,82.0,1.7,25.85,689.5,744.77,559.02
2018,10,12,11,0,927.0,83.0,1.7,26.5,709.0,775.97,577.96
2018,10,12,11,15,931.5,83.0,1.65,26.9,720.5,801.74,593.2
2018,10,12,11,30,936.0,83.0,1.6,27.3,732.0,824.43,606.31
2018,10,12,11,45,937.0,83.0,1.6,27.7,735.0,841.11,615.96
2018,10,12,12,0,938.0,83.0,1.6,28.1,738.0,854.38,623.48
2018,10,12,12,15,936.0,83.0,1.65,28.25,732.5,861.71,628.42
2018,10,12,12,30,934.0,83.0,1.7,28.4,727.0,865.49,631.23
2018,10,12,12,45,930.0,82.5,1.8,28.55,713.5,863.52,630.95
2018,10,12,13,0,926.0,82.0,1.9,28.7,700.0,858.01,628.5
2018,10,12,13,15,920.0,81.5,2.0,28.65,679.5,847.41,623.27
2018,10,12,13,30,914.0,81.0,2.1,28.6,659.0,833.44,615.87
2018,10,12,13,45,905.5,79.5,2.25,28.55,631.0,813.09,604.58
2018,10,12,14,0,897.0,78.0,2.4,28.5,603.0,789.69,591.11
2018,10,12,14,15,884.5,76.0,2.5,28.3,568.5,759.8,573.01
2018,10,12,14,30,872.0,74.0,2.6,28.1,534.0,727.38,552.93
2018,10,12,14,45,854.5,71.5,2.65,27.9,493.5,688.56,527.72
2018,10,12,15,0,837.0,69.0,2.7,27.7,453.0,652.18,503.86
2018,10,12,15,15,811.5,66.5,2.7,27.7,408.0,604.84,469.54
2018,10,12,15,30,786.0,64.0,2.7,27.7,363.0,556.85,433.54
2018,10,12,15,45,751.5,60.0,2.65,26.7,315.0,501.75,392.52
2018,10,12,16,0,717.0,56.0,2.6,25.7,267.0,447.45,350.38
2018,10,12,16,15,664.5,51.0,2.5,24.55,218.5,384.67,299.97
2018,10,12,16,30,612.0,46.0,2.4,23.4,170.0,325.08,250.0
2018,10,12,16,45,521.5,39.0,2.35,22.25,124.0,255.79,191.12
2018,10,12,17,0,431.0,32.0,2.3,21.1,78.0,192.12,133.33
2018,10,12,17,15,267.0,21.0,2.35,20.35,44.5,106.01,12.19
2018,10,12,17,30,103.0,10.0,2.4,19.6,11.0,32.85,0.0
2018,10,12,17,45,51.5,5.0,2.45,18.9,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,6,15,99.5,9.0,0.9,13.1,12.5,0.0,0.0
2018,10,13,6,30,199.0,18.0,0.9,13.6,25.0,17.69,0.0
2018,10,13,6,45,346.5,27.0,0.85,14.15,63.5,21.13,10.3
2018,10,13,7,0,494.0,36.0,0.8,14.7,102.0,30.13,20.44
2018,10,13,7,15,573.0,42.0,0.85,15.3,149.5,72.58,35.64
2018,10,13,7,30,652.0,48.0,0.9,15.9,197.0,121.57,68.08
2018,10,13,7,45,702.5,52.0,0.9,16.5,246.5,172.13,108.55
2018,10,13,8,0,753.0,56.0,0.9,17.1,296.0,227.64,155.84
2018,10,13,8,15,785.5,59.0,0.9,17.9,343.5,281.61,203.04
2018,10,13,8,30,818.0,62.0,0.9,18.7,391.0,337.87,251.38
2018,10,13,8,45,840.0,65.0,0.85,19.5,435.0,392.83,297.31
2018,10,13,9,0,862.0,68.0,0.8,20.3,479.0,447.26,341.06
2018,10,13,9,15,877.0,70.0,0.85,20.95,517.5,497.53,380.9
2018,10,13,9,30,892.0,72.0,0.9,21.6,556.0,547.1,418.86
2018,10,13,9,45,900.5,74.0,0.9,22.2,587.5,591.99,451.86
2018,10,13,10,0,909.0,76.0,0.9,22.8,619.0,635.12,482.52
2018,10,13,10,15,917.5,77.0,0.95,23.4,645.0,675.24,510.69
2018,10,13,10,30,926.0,78.0,1.0,24.0,671.0,713.17,535.77
2018,10,13,10,45,931.0,79.0,1.05,24.6,689.5,746.22,556.46
2018,10,13,11,0,936.0,80.0,1.1,25.2,708.0,776.49,575.16
2018,10,13,11,15,938.5,81.0,1.15,25.5,719.0,801.92,591.26
2018,10,13,11,30,941.0,82.0,1.2,25.8,730.0,824.16,605.3
2018,10,13,11,45,941.5,82.0,1.25,26.15,732.5,840.45,615.38
2018,10,13,12,0,942.0,82.0,1.3,26.5,735.0,853.29,623.36
2018,10,13,12,15,941.0,82.0,1.4,26.6,730.0,861.42,629.64
2018,10,13,12,30,940.0,82.0,1.5,26.7,725.0,865.99,633.75
2018,10,13,12,45,937.0,80.5,1.55,26.8,711.5,863.68,632.92
2018,10,13,13,0,934.0,79.0,1.6,26.9,698.0,857.8,629.94
2018,10,13,13,15,927.5,78.5,1.7,26.9,677.0,846.69,624.41
2018,10,13,13,30,921.0,78.0,1.8,26.9,656.0,832.2,616.7
2018,10,13,13,45,912.0,76.5,1.9,26.85,627.5,811.33,604.81
2018,10,13,14,0,903.0,75.0,2.0,26.8,599.0,787.41,590.79
2018,10,13,14,15,890.0,73.5,2.05,26.65,564.5,757.59,572.42
2018,10,13,14,30,877.0,72.0,2.1,26.5,530.0,725.26,552.14
2018,10,13,14,45,858.5,70.0,2.15,26.3,489.5,686.23,526.91
2018,10,13,15,0,840.0,68.0,2.2,26.1,449.0,649.67,503.04
2018,10,13,15,15,814.5,65.0,2.2,26.1,403.5,601.73,468.16
2018,10,13,15,30,789.0,62.0,2.2,26.1,358.0,553.14,431.72
2018,10,13,15,45,752.0,58.5,2.25,25.2,310.0,497.26,390.14
2018,10,13,16,0,715.0,55.0,2.3,24.3,262.0,442.39,347.46
2018,10,13,16,15,658.5,50.0,2.3,23.3,213.0,378.05,295.57
2018,10,13,16,30,602.0,45.0,2.3,22.3,164.0,317.28,244.4
2018,10,13,16,45,497.0,38.0,2.25,21.3,117.5,243.5,181.8
2018,10,13,17,0,392.0,31.0,2.2,20.3,71.0,176.85,121.12
2018,10,13,17,15,225.5,19.0,2.25,19.5,39.0,90.82,0.0
2018,10,13,17,30,59.0,7.0,2.3,18.7,7.0,19.87,0.0
2018,10,13,17,45,29.5,3.5,2.35,17.9,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,15,76.0,8.0,1.45,11.95,10.5,0.0,0.0
2018,10,14,6,30,152.0,16.0,1.5,12.5,21.0,15.73,0.0
2018,10,14,6,45,200.0,21.0,1.5,13.05,39.5,15.58,5.75
2018,10,14,7,0,248.0,26.0,1.5,13.6,58.0,19.27,11.06
2018,10,14,7,15,180.0,34.5,1.55,14.3,63.0,39.52,21.63
2018,10,14,7,30,112.0,43.0,1.6,15.0,68.0,52.48,34.0
2018,10,14,7,45,56.0,59.5,1.65,15.65,72.0,66.15,48.12
2018,10,14,8,0,0.0,76.0,1.7,16.3,76.0,73.17,56.28
2018,10,14,8,15,5.5,101.5,1.85,17.1,103.5,99.05,77.43
2018,10,14,8,30,11.0,127.0,2.0,17.9,131.0,125.68,98.87
2018,10,14,8,45,55.5,162.0,2.1,18.65,187.5,177.4,139.95
2018,10,14,9,0,100.0,197.0,2.2,19.4,244.0,233.94,184.47
2018,10,14,9,15,313.0,181.5,2.2,20.0,346.5,330.16,260.16
2018,10,14,9,30,526.0,166.0,2.2,20.6,449.0,444.78,349.08
2018,10,14,9,45,734.5,121.0,2.2,21.2,542.0,543.71,424.94
2018,10,14,10,0,943.0,76.0,2.2,21.8,635.0,653.13,506.88
2018,10,14,10,15,953.0,76.5,2.2,22.3,662.0,694.83,536.43
2018,10,14,10,30,963.0,77.0,2.2,22.8,689.0,734.33,563.2
2018,10,14,10,45,969.0,77.5,2.2,23.3,708.5,768.57,585.06
2018,10,14,11,0,975.0,78.0,2.2,23.8,728.0,799.95,604.77
2018,10,14,11,15,978.5,78.0,2.2,24.25,739.0,825.88,620.74
2018,10,14,11,30,982.0,78.0,2.2,24.7,750.0,848.51,634.46
2018,10,14,11,45,987.0,77.5,2.25,25.1,755.0,868.38,646.89
2018,10,14,12,0,992.0,77.0,2.3,25.5,760.0,884.76,657.07
2018,10,14,12,15,991.5,77.5,2.25,25.8,755.5,894.19,662.11
2018,10,14,12,30,991.0,78.0,2.2,26.1,751.0,899.89,664.83
2018,10,14,12,45,988.0,76.5,2.2,26.35,737.0,897.56,663.0
2018,10,14,13,0,985.0,75.0,2.2,26.6,723.0,891.48,658.9
2018,10,14,13,15,979.0,74.5,2.2,26.75,701.5,880.4,651.91
2018,10,14,13,30,973.0,74.0,2.2,26.9,680.0,865.74,642.7
2018,10,14,13,45,964.5,73.0,2.2,27.05,651.0,845.09,629.58
2018,10,14,14,0,956.0,72.0,2.2,27.2,622.0,821.19,614.35
2018,10,14,14,15,944.0,70.0,2.2,27.15,586.0,790.42,594.9
2018,10,14,14,30,932.0,68.0,2.2,27.1,550.0,756.92,573.46
2018,10,14,14,45,914.5,66.5,2.2,27.1,508.5,717.66,547.66
2018,10,14,15,0,897.0,65.0,2.2,27.1,467.0,676.48,520.16
2018,10,14,15,15,872.5,62.0,2.2,27.1,420.0,627.48,485.11
2018,10,14,15,30,848.0,59.0,2.2,27.1,373.0,577.67,448.0
2018,10,14,15,45,812.0,56.0,1.95,26.3,323.5,524.49,407.34
2018,10,14,16,0,776.0,53.0,1.7,25.5,274.0,468.34,363.0
2018,10,14,16,15,721.0,48.0,1.65,24.25,223.0,402.21,310.59
2018,10,14,16,30,666.0,43.0,1.6,23.0,172.0,339.43,258.39
2018,10,14,16,45,570.0,36.5,1.55,21.7,124.0,263.66,194.55
2018,10,14,17,0,474.0,30.0,1.5,20.4,76.0,195.84,130.71
2018,10,14,17,15,293.5,20.0,1.7,19.8,43.0,107.99,0.0
2018,10,14,17,30,113.0,10.0,1.9,19.2,10.0,34.33,0.0
2018,10,14,17,45,56.5,5.0,2.05,18.55,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,15,6,15,97.5,8.0,2.9,12.4,11.0,0.0,0.0
2018,10,15,6,30,195.0,16.0,3.0,13.0,22.0,15.73,0.0
2018,10,15,6,45,365.5,25.0,3.1,13.55,62.0,19.58,7.99
2018,10,15,7,0,536.0,34.0,3.2,14.1,102.0,28.75,19.11
2018,10,15,7,15,614.0,40.0,3.2,14.8,150.5,70.73,33.5
2018,10,15,7,30,692.0,46.0,3.2,15.5,199.0,121.51,66.68
2018,10,15,7,45,739.0,49.5,3.25,16.2,248.5,172.91,108.11
2018,10,15,8,0,786.0,53.0,3.3,16.9,298.0,228.8,156.59
2018,10,15,8,15,818.0,56.5,3.15,17.6,346.5,284.61,206.5
2018,10,15,8,30,850.0,60.0,3.0,18.3,395.0,343.64,258.47
2018,10,15,8,45,872.5,61.5,2.9,19.05,439.0,397.6,305.39
2018,10,15,9,0,895.0,63.0,2.8,19.8,483.0,452.05,351.13
2018,10,15,9,15,909.5,65.5,2.6,20.45,522.5,503.87,393.12
2018,10,15,9,30,924.0,68.0,2.4,21.1,562.0,554.87,432.73
2018,10,15,9,45,934.0,70.0,2.2,21.75,595.0,601.72,467.62
2018,10,15,10,0,944.0,72.0,2.0,22.4,628.0,646.84,499.74
2018,10,15,10,15,952.0,73.0,1.9,22.9,654.0,687.69,528.41
2018,10,15,10,30,960.0,74.0,1.8,23.4,680.0,726.2,553.64
2018,10,15,10,45,965.0,75.0,1.7,23.95,699.0,760.07,574.08
2018,10,15,11,0,970.0,76.0,1.6,24.5,718.0,791.04,592.19
2018,10,15,11,15,973.0,76.5,1.45,24.95,729.0,816.91,606.25
2018,10,15,11,30,976.0,77.0,1.3,25.4,740.0,839.5,617.82
2018,10,15,11,45,976.5,77.0,1.2,25.9,742.5,856.18,625.81
2018,10,15,12,0,977.0,77.0,1.1,26.4,745.0,869.29,631.46
2018,10,15,12,15,976.0,76.5,0.95,26.65,739.5,877.01,633.46
2018,10,15,12,30,975.0,76.0,0.8,26.9,734.0,881.05,633.06
2018,10,15,12,45,972.5,75.5,0.65,27.2,721.0,880.18,629.41
2018,10,15,13,0,970.0,75.0,0.5,27.5,708.0,875.62,623.52
2018,10,15,13,15,966.0,74.0,0.55,27.6,687.5,865.66,618.69
2018,10,15,13,30,962.0,73.0,0.6,27.7,667.0,852.13,611.76
2018,10,15,13,45,953.5,72.5,0.6,27.75,639.0,832.2,600.05
2018,10,15,14,0,945.0,72.0,0.6,27.8,611.0,809.06,586.39
2018,10,15,14,15,932.0,70.0,0.7,27.65,575.0,777.8,569.44
2018,10,15,14,30,919.0,68.0,0.8,27.5,539.0,743.9,550.39
2018,10,15,14,45,901.0,66.0,0.95,27.35,497.5,704.12,527.42
2018,10,15,15,0,883.0,64.0,1.1,27.2,456.0,662.5,502.31
2018,10,15,15,15,857.5,62.0,1.1,27.2,410.0,614.64,468.64
2018,10,15,15,30,832.0,60.0,1.1,27.2,364.0,569.81,435.77
2018,10,15,15,45,795.0,56.5,1.2,26.2,314.5,512.52,394.89
2018,10,15,16,0,758.0,53.0,1.3,25.2,265.0,456.13,352.46
2018,10,15,16,15,699.5,48.0,1.35,24.0,214.5,389.42,299.98
2018,10,15,16,30,641.0,43.0,1.4,22.8,164.0,326.39,247.82
2018,10,15,16,45,540.5,36.0,1.5,21.6,117.0,250.04,183.73
2018,10,15,17,0,440.0,29.0,1.6,20.4,70.0,186.86,121.83
2018,10,15,17,15,257.0,18.0,1.7,19.65,38.5,94.56,0.0
2018,10,15,17,30,74.0,7.0,1.8,18.9,7.0,6.88,0.0
2018,10,15,17,45,37.0,3.5,1.9,18.15,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,88.0,7.5,0.8,11.65,10.0,0.0,0.0
2018,10,16,6,30,176.0,15.0,0.8,12.2,20.0,14.74,0.0
2018,10,16,6,45,341.5,24.0,0.8,12.75,58.0,18.79,6.76
2018,10,16,7,0,507.0,33.0,0.8,13.3,96.0,26.89,17.55
2018,10,16,7,15,589.5,39.0,0.8,14.05,144.0,67.09,31.77
2018,10,16,7,30,672.0,45.0,0.8,14.8,192.0,116.79,63.67
2018,10,16,7,45,722.0,49.0,0.8,15.5,241.5,167.89,104.21
2018,10,16,8,0,772.0,53.0,0.8,16.2,291.0,223.84,151.82
2018,10,16,8,15,802.5,56.5,0.8,16.95,338.0,278.35,199.73
2018,10,16,8,30,833.0,60.0,0.8,17.7,385.0,335.91,249.43
2018,10,16,8,45,855.5,62.0,0.75,18.45,428.5,389.4,294.57
2018,10,16,9,0,878.0,64.0,0.7,19.2,472.0,443.4,338.39
2018,10,16,9,15,893.5,66.0,0.65,19.9,511.0,494.3,378.21
2018,10,16,9,30,909.0,68.0,0.6,20.6,550.0,544.49,415.82
2018,10,16,9,45,920.0,70.0,0.55,21.25,583.0,591.18,449.43
2018,10,16,10,0,931.0,72.0,0.5,21.9,616.0,636.27,480.57
2018,10,16,10,15,939.5,72.5,0.55,22.5,642.0,676.34,508.57
2018,10,16,10,30,948.0,73.0,0.6,23.1,668.0,714.14,533.7
2018,10,16,10,45,953.0,74.0,0.6,23.7,686.5,747.56,553.76
2018,10,16,11,0,958.0,75.0,0.6,24.3,705.0,778.11,571.74
2018,10,16,11,15,960.0,75.0,0.65,24.85,714.5,802.34,586.36
2018,10,16,11,30,962.0,75.0,0.7,25.4,724.0,823.27,598.92
2018,10,16,11,45,961.5,75.0,0.75,25.9,726.0,838.86,608.21
2018,10,16,12,0,961.0,75.0,0.8,26.4,728.0,850.91,615.37
2018,10,16,12,15,959.0,75.5,0.8,26.7,722.5,858.72,619.61
2018,10,16,12,30,957.0,76.0,0.8,27.0,717.0,862.93,621.72
2018,10,16,12,45,952.5,75.5,0.8,27.25,703.0,860.36,619.81
2018,10,16,13,0,948.0,75.0,0.8,27.5,689.0,854.21,615.84
2018,10,16,13,15,941.5,74.5,0.85,27.55,668.0,842.92,610.04
2018,10,16,13,30,935.0,74.0,0.9,27.6,647.0,828.21,602.14
2018,10,16,13,45,925.5,72.5,0.95,27.65,618.0,806.73,589.87
2018,10,16,14,0,916.0,71.0,1.0,27.7,589.0,782.17,575.57
2018,10,16,14,15,902.5,69.5,1.1,27.55,554.0,751.76,558.28
2018,10,16,14,30,889.0,68.0,1.2,27.4,519.0,718.84,538.93
2018,10,16,14,45,870.0,66.5,1.3,27.3,478.5,679.86,514.82
2018,10,16,15,0,851.0,65.0,1.4,27.2,438.0,639.22,488.77
2018,10,16,15,15,824.5,62.0,1.4,27.2,392.5,594.69,456.61
2018,10,16,15,30,798.0,59.0,1.4,27.2,347.0,545.45,420.16
2018,10,16,15,45,759.0,55.5,1.55,26.15,298.5,488.59,379.07
2018,10,16,16,0,720.0,52.0,1.7,25.1,250.0,432.9,336.57
2018,10,16,16,15,657.5,47.5,1.8,23.95,201.0,366.89,283.91
2018,10,16,16,30,595.0,43.0,1.9,22.8,152.0,304.95,232.09
2018,10,16,16,45,492.5,36.0,2.0,21.6,107.5,233.98,171.71
2018,10,16,17,0,390.0,29.0,2.1,20.4,63.0,169.66,107.1
2018,10,16,17,15,225.5,18.0,2.25,19.7,34.5,76.1,0.0
2018,10,16,17,30,61.0,7.0,2.4,19.0,6.0,0.0,0.0
2018,10,16,17,45,30.5,3.5,2.5,18.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,6,15,65.5,7.0,0.55,11.9,8.5,0.0,0.0
2018,10,17,6,30,131.0,14.0,0.6,12.3,17.0,13.76,0.0
2018,10,17,6,45,270.0,25.0,0.65,12.7,51.0,19.98,6.53
2018,10,17,7,0,409.0,36.0,0.7,13.1,85.0,27.62,18.11
2018,10,17,7,15,464.0,45.0,0.75,13.7,125.0,62.75,32.52
2018,10,17,7,30,519.0,54.0,0.8,14.3,165.0,105.15,60.73
2018,10,17,7,45,341.5,84.5,0.8,14.85,165.0,134.06,92.56
2018,10,17,8,0,164.0,115.0,0.8,15.4,165.0,144.55,109.55
2018,10,17,8,15,184.5,135.5,0.8,16.1,200.0,179.55,138.43
2018,10,17,8,30,205.0,156.0,0.8,16.8,235.0,216.67,168.65
2018,10,17,8,45,263.0,164.5,0.8,17.5,278.0,259.27,202.32
2018,10,17,9,0,321.0,173.0,0.8,18.2,321.0,306.77,239.58
2018,10,17,9,15,425.0,167.0,0.8,18.9,380.0,368.62,287.37
2018,10,17,9,30,529.0,161.0,0.8,19.6,439.0,437.25,339.47
2018,10,17,9,45,692.5,125.5,0.85,20.3,513.0,518.69,400.92
2018,10,17,10,0,856.0,90.0,0.9,21.0,587.0,608.32,466.89
2018,10,17,10,15,883.0,86.0,0.9,21.65,618.0,651.77,497.02
2018,10,17,10,30,910.0,82.0,0.9,22.3,649.0,695.35,526.79
2018,10,17,10,45,916.0,83.0,0.9,22.9,667.5,728.31,547.01
2018,10,17,11,0,922.0,84.0,0.9,23.5,686.0,758.59,565.29
2018,10,17,11,15,925.5,84.0,0.85,23.95,696.5,783.09,579.21
2018,10,17,11,30,929.0,84.0,0.8,24.4,707.0,804.5,591.01
2018,10,17,11,45,930.0,84.0,0.8,24.9,709.5,820.74,600.06
2018,10,17,12,0,931.0,84.0,0.8,25.4,712.0,833.6,607.02
2018,10,17,12,15,929.0,84.0,0.75,25.65,706.5,840.62,610.09
2018,10,17,12,30,927.0,84.0,0.7,25.9,701.0,844.13,611.08
2018,10,17,12,45,922.5,84.0,0.65,26.2,687.5,842.12,608.55
2018,10,17,13,0,918.0,84.0,0.6,26.5,674.0,836.64,604.0
2018,10,17,13,15,911.5,83.0,0.65,26.55,653.0,825.02,598.02
2018,10,17,13,30,905.0,82.0,0.7,26.6,632.0,810.11,590.03
2018,10,17,13,45,895.0,80.5,0.75,26.7,603.5,788.72,577.73
2018,10,17,14,0,885.0,79.0,0.8,26.8,575.0,764.39,563.48
2018,10,17,14,15,870.5,77.0,0.9,26.65,540.0,733.42,545.84
2018,10,17,14,30,856.0,75.0,1.0,26.5,505.0,700.08,526.23
2018,10,17,14,45,836.5,72.5,1.05,26.35,464.5,664.9,504.33
2018,10,17,15,0,817.0,70.0,1.1,26.2,424.0,623.72,476.91
2018,10,17,15,15,788.5,67.5,1.1,26.2,379.5,575.67,442.34
2018,10,17,15,30,760.0,65.0,1.1,26.2,335.0,527.24,406.46
2018,10,17,15,45,719.0,60.5,1.3,25.25,287.0,469.76,365.0
2018,10,17,16,0,678.0,56.0,1.5,24.3,239.0,413.68,322.17
2018,10,17,16,15,614.0,50.5,1.6,23.2,191.0,350.58,271.5
2018,10,17,16,30,550.0,45.0,1.7,22.1,143.0,289.66,220.41
2018,10,17,16,45,444.0,37.0,1.8,21.0,100.0,215.96,157.97
2018,10,17,17,0,338.0,29.0,1.9,19.9,57.0,151.09,91.08
2018,10,17,17,15,192.0,17.5,2.0,19.2,31.0,66.24,0.0
2018,10,17,17,30,46.0,6.0,2.1,18.5,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,2.2,17.75,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,18,6,15,47.5,5.5,1.05,12.5,6.5,0.0,0.0
2018,10,18,6,30,95.0,11.0,1.0,12.9,13.0,10.81,0.0
2018,10,18,6,45,157.5,18.0,0.95,13.35,32.0,13.39,1.62
2018,10,18,7,0,220.0,25.0,0.9,13.8,51.0,17.7,9.48
2018,10,18,7,15,205.5,35.0,0.85,14.4,68.0,39.63,21.36
2018,10,18,7,30,191.0,45.0,0.8,15.0,85.0,60.23,37.13
2018,10,18,7,45,95.5,58.5,0.75,15.6,78.5,71.19,50.56
2018,10,18,8,0,0.0,72.0,0.7,16.2,72.0,69.34,53.07
2018,10,18,8,15,8.0,101.5,0.6,16.85,104.5,99.62,77.83
2018,10,18,8,30,16.0,131.0,0.5,17.5,137.0,130.96,102.92
2018,10,18,8,45,53.0,160.5,0.4,18.1,184.0,174.58,137.01
2018,10,18,9,0,90.0,190.0,0.3,18.7,231.0,222.13,173.58
2018,10,18,9,15,230.0,191.5,0.3,19.35,308.5,297.86,231.53
2018,10,18,9,30,370.0,193.0,0.3,20.0,386.0,383.2,295.69
2018,10,18,9,45,597.5,146.0,0.3,20.7,480.0,484.55,371.01
2018,10,18,10,0,825.0,99.0,0.3,21.4,574.0,596.65,451.69
2018,10,18,10,15,863.5,91.0,0.4,22.0,607.5,643.39,484.5
2018,10,18,10,30,902.0,83.0,0.5,22.6,641.0,688.24,516.3
2018,10,18,10,45,908.0,84.0,0.55,23.25,659.5,720.88,536.78
2018,10,18,11,0,914.0,85.0,0.6,23.9,678.0,750.88,555.28
