Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,10,0,892.0,65.0,1.7,19.8,503.0,543.01,425.3
2018,11,7,10,15,901.5,66.0,1.7,20.3,527.0,580.9,454.29
2018,11,7,10,30,911.0,67.0,1.7,20.8,551.0,616.75,480.98
2018,11,7,10,45,917.5,67.0,1.7,21.3,568.0,647.4,503.26
2018,11,7,11,0,924.0,67.0,1.7,21.8,585.0,675.44,523.16
2018,11,7,11,15,928.0,67.5,1.7,22.15,595.0,699.59,539.3
2018,11,7,11,30,932.0,68.0,1.7,22.5,605.0,720.73,553.0
2018,11,7,11,45,933.0,68.0,1.65,22.85,607.0,736.07,562.25
2018,11,7,12,0,934.0,68.0,1.6,23.2,609.0,748.13,569.28
2018,11,7,12,15,932.0,67.5,1.6,23.4,603.0,754.09,572.98
2018,11,7,12,30,930.0,67.0,1.6,23.6,597.0,756.63,574.5
2018,11,7,12,45,925.5,66.5,1.65,23.8,583.5,753.93,573.0
2018,11,7,13,0,921.0,66.0,1.7,24.0,570.0,747.85,569.33
2018,11,7,13,15,913.5,65.0,1.75,24.0,549.5,735.72,562.0
2018,11,7,13,30,906.0,64.0,1.8,24.0,529.0,720.41,552.54
2018,11,7,13,45,894.5,63.0,1.85,24.05,501.5,699.26,538.85
2018,11,7,14,0,883.0,62.0,1.9,24.1,474.0,675.34,523.15
2018,11,7,14,15,868.0,60.0,1.9,23.95,440.5,645.35,503.01
2018,11,7,14,30,853.0,58.0,1.9,23.8,407.0,613.14,479.9
2018,11,7,14,45,830.0,56.0,1.95,23.65,368.5,574.13,451.2
2018,11,7,15,0,807.0,54.0,2.0,23.5,330.0,537.68,423.38
2018,11,7,15,15,771.5,51.0,2.0,23.5,287.0,488.35,384.49
2018,11,7,15,30,736.0,48.0,2.0,23.5,244.0,439.28,344.52
2018,11,7,15,45,683.0,44.0,1.65,22.2,199.5,381.53,297.18
2018,11,7,16,0,630.0,40.0,1.3,20.9,155.0,326.24,250.03
2018,11,7,16,15,540.0,34.5,1.35,19.8,113.0,258.05,192.11
2018,11,7,16,30,450.0,29.0,1.4,18.7,71.0,196.07,131.53
2018,11,7,16,45,281.0,19.0,1.5,17.6,40.5,110.97,0.0
2018,11,7,17,0,112.0,9.0,1.6,16.5,10.0,36.0,0.0
2018,11,7,17,15,56.0,4.5,1.6,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,8,6,45,70.0,9.5,2.85,10.4,12.5,9.34,0.0
2018,11,8,7,0,140.0,19.0,2.9,10.5,25.0,15.07,0.0
2018,11,8,7,15,285.5,32.0,3.05,11.05,64.0,26.43,15.19
2018,11,8,7,30,431.0,45.0,3.2,11.6,103.0,64.17,34.12
2018,11,8,7,45,513.0,53.5,3.35,12.15,148.0,106.0,61.82
2018,11,8,8,0,595.0,62.0,3.5,12.7,193.0,156.27,100.93
2018,11,8,8,15,648.0,67.5,3.65,13.35,238.5,205.36,143.13
2018,11,8,8,30,701.0,73.0,3.8,14.0,284.0,258.99,190.39
2018,11,8,8,45,738.0,77.0,3.95,14.65,326.5,310.23,236.32
2018,11,8,9,0,775.0,81.0,4.1,15.3,369.0,363.63,283.44
2018,11,8,9,15,800.0,83.5,4.05,15.95,407.0,412.72,326.14
2018,11,8,9,30,825.0,86.0,4.0,16.6,445.0,461.7,367.58
2018,11,8,9,45,848.5,88.5,4.0,17.2,480.0,509.98,407.42
2018,11,8,10,0,872.0,91.0,4.0,17.8,515.0,557.84,445.83
2018,11,8,10,15,882.0,94.0,3.95,18.25,541.0,597.91,477.41
2018,11,8,10,30,892.0,97.0,3.9,18.7,567.0,636.05,506.72
2018,11,8,10,45,895.5,99.0,3.85,19.2,584.0,666.97,529.81
2018,11,8,11,0,899.0,101.0,3.8,19.7,601.0,695.19,550.4
2018,11,8,11,15,900.5,103.0,3.75,20.05,611.0,719.26,567.8
2018,11,8,11,30,902.0,105.0,3.7,20.4,621.0,740.31,582.71
2018,11,8,11,45,899.5,106.0,3.65,20.75,622.0,754.36,591.7
2018,11,8,12,0,897.0,107.0,3.6,21.1,623.0,765.11,598.38
2018,11,8,12,15,902.0,104.5,3.55,21.35,619.0,774.15,604.18
2018,11,8,12,30,907.0,102.0,3.5,21.6,615.0,779.89,607.71
2018,11,8,12,45,911.5,97.5,3.5,21.85,603.0,779.68,607.35
2018,11,8,13,0,916.0,93.0,3.5,22.1,591.0,776.01,604.69
2018,11,8,13,15,895.0,95.0,3.4,22.25,566.5,757.89,591.54
2018,11,8,13,30,874.0,97.0,3.3,22.4,542.0,736.8,576.42
2018,11,8,13,45,844.0,99.5,3.25,22.55,510.5,707.28,555.43
2018,11,8,14,0,814.0,102.0,3.2,22.7,479.0,678.78,534.01
2018,11,8,14,15,781.0,101.5,3.1,22.65,441.5,640.37,505.37
2018,11,8,14,30,748.0,101.0,3.0,22.6,404.0,600.68,475.35
2018,11,8,14,45,700.5,99.5,2.85,22.55,361.5,550.2,436.44
2018,11,8,15,0,653.0,98.0,2.7,22.5,319.0,499.97,397.0
2018,11,8,15,15,607.5,90.5,2.7,22.5,275.0,445.21,353.6
2018,11,8,15,30,562.0,83.0,2.7,22.5,231.0,391.65,309.92
2018,11,8,15,45,483.5,74.5,2.2,20.8,185.0,323.39,254.68
2018,11,8,16,0,405.0,66.0,1.7,19.1,139.0,261.62,203.17
2018,11,8,16,15,297.0,51.5,1.7,18.1,96.5,187.54,141.16
2018,11,8,16,30,189.0,37.0,1.7,17.1,54.0,123.11,81.93
2018,11,8,16,45,102.5,20.5,1.75,16.15,29.0,60.69,0.0
2018,11,8,17,0,16.0,4.0,1.8,15.2,4.0,7.78,0.0
2018,11,8,17,15,8.0,2.0,1.9,14.8,2.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,9,6,45,19.5,7.5,2.05,8.1,8.5,7.37,0.0
2018,11,9,7,0,39.0,15.0,2.0,8.3,17.0,14.74,0.0
2018,11,9,7,15,142.0,32.0,2.05,9.1,49.0,24.99,13.69
2018,11,9,7,30,245.0,49.0,2.1,9.9,81.0,55.7,33.34
2018,11,9,7,45,392.0,57.5,2.15,10.7,132.0,94.6,57.78
2018,11,9,8,0,539.0,66.0,2.2,11.5,183.0,149.54,97.86
2018,11,9,8,15,593.0,73.0,2.25,12.15,227.5,197.22,138.45
2018,11,9,8,30,647.0,80.0,2.3,12.8,272.0,249.65,184.18
2018,11,9,8,45,685.0,85.5,2.35,13.5,314.5,299.96,228.72
2018,11,9,9,0,723.0,91.0,2.4,14.2,357.0,352.66,274.56
2018,11,9,9,15,699.0,107.0,2.3,14.7,385.5,392.96,310.14
2018,11,9,9,30,675.0,123.0,2.2,15.2,414.0,429.68,341.38
2018,11,9,9,45,623.5,148.0,2.15,15.7,431.5,456.92,363.97
2018,11,9,10,0,572.0,173.0,2.1,16.2,449.0,480.45,382.47
2018,11,9,10,15,583.5,179.0,2.0,16.65,472.5,514.68,408.69
2018,11,9,10,30,595.0,185.0,1.9,17.1,496.0,547.98,433.44
2018,11,9,10,45,601.0,189.0,1.8,17.55,512.0,574.72,452.69
2018,11,9,11,0,607.0,193.0,1.7,18.0,528.0,599.85,470.3
2018,11,9,11,15,608.5,196.0,1.65,18.35,536.5,619.21,483.78
2018,11,9,11,30,610.0,199.0,1.6,18.7,545.0,636.54,495.59
2018,11,9,11,45,606.5,201.0,1.5,19.1,546.0,647.2,501.96
2018,11,9,12,0,603.0,203.0,1.4,19.5,547.0,655.57,506.58
2018,11,9,12,15,617.5,196.0,1.35,19.85,545.5,664.91,512.78
2018,11,9,12,30,632.0,189.0,1.3,20.2,544.0,672.0,517.33
2018,11,9,12,45,647.5,179.5,1.2,20.5,536.0,676.67,519.81
2018,11,9,13,0,663.0,170.0,1.1,20.8,528.0,677.14,519.33
2018,11,9,13,15,648.0,167.5,1.0,20.9,506.5,660.29,506.54
2018,11,9,13,30,633.0,165.0,0.9,21.0,485.0,639.29,491.0
2018,11,9,13,45,604.5,161.5,0.85,21.1,453.5,608.09,468.49
2018,11,9,14,0,576.0,158.0,0.8,21.2,422.0,575.58,444.91
2018,11,9,14,15,553.5,151.0,0.7,21.0,389.5,542.09,420.52
2018,11,9,14,30,531.0,144.0,0.6,20.8,357.0,507.68,395.07
2018,11,9,14,45,491.0,134.5,0.5,20.55,316.5,459.33,358.87
2018,11,9,15,0,451.0,125.0,0.4,20.3,276.0,411.7,322.58
2018,11,9,15,15,408.0,112.5,0.4,20.3,235.5,360.22,282.91
2018,11,9,15,30,365.0,100.0,0.4,20.3,195.0,310.56,243.55
2018,11,9,15,45,305.5,84.0,0.6,19.0,153.0,251.52,197.45
2018,11,9,16,0,246.0,68.0,0.8,17.7,111.0,190.51,147.92
2018,11,9,16,15,176.5,49.5,0.9,17.0,75.5,133.14,99.61
2018,11,9,16,30,107.0,31.0,1.0,16.3,40.0,81.1,51.62
2018,11,9,16,45,58.5,17.0,1.15,15.65,21.5,39.66,0.0
2018,11,9,17,0,10.0,3.0,1.3,15.0,3.0,5.33,0.0
2018,11,9,17,15,5.0,1.5,1.35,14.6,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,10,6,45,24.5,6.0,1.65,6.35,7.0,5.9,0.0
2018,11,10,7,0,49.0,12.0,1.7,6.3,14.0,11.8,0.0
2018,11,10,7,15,111.5,30.0,1.75,7.0,42.0,24.91,13.13
2018,11,10,7,30,174.0,48.0,1.8,7.7,70.0,51.4,32.3
2018,11,10,7,45,221.0,64.0,1.85,8.35,103.5,82.1,55.05
2018,11,10,8,0,268.0,80.0,1.9,9.0,137.0,117.73,83.59
2018,11,10,8,15,295.0,91.0,1.9,9.6,166.5,149.53,110.99
2018,11,10,8,30,322.0,102.0,1.9,10.2,196.0,183.76,140.98
2018,11,10,8,45,347.0,115.0,1.95,10.85,229.5,221.54,173.98
2018,11,10,9,0,372.0,128.0,2.0,11.5,263.0,261.18,208.14
2018,11,10,9,15,392.5,139.0,1.95,12.15,294.5,298.7,239.97
2018,11,10,9,30,413.0,150.0,1.9,12.8,326.0,337.21,271.89
2018,11,10,9,45,448.5,156.0,1.8,13.5,360.0,378.71,305.31
2018,11,10,10,0,484.0,162.0,1.7,14.2,394.0,421.8,339.18
2018,11,10,10,15,509.5,165.5,1.7,14.85,420.5,458.04,367.35
2018,11,10,10,30,535.0,169.0,1.7,15.5,447.0,494.46,395.12
2018,11,10,10,45,552.5,179.5,1.65,16.15,474.5,533.13,423.54
2018,11,10,11,0,570.0,190.0,1.6,16.8,502.0,571.06,450.71
2018,11,10,11,15,572.5,192.5,1.55,17.25,510.5,589.71,463.58
2018,11,10,11,30,575.0,195.0,1.5,17.7,519.0,606.49,474.99
2018,11,10,11,45,572.0,197.0,1.45,18.15,520.5,616.96,481.6
2018,11,10,12,0,569.0,199.0,1.4,18.6,522.0,625.28,486.61
2018,11,10,12,15,545.5,204.0,1.35,18.75,511.0,620.01,481.99
2018,11,10,12,30,522.0,209.0,1.3,18.9,500.0,612.43,475.82
2018,11,10,12,45,488.0,213.5,1.25,19.05,480.5,594.68,462.17
2018,11,10,13,0,454.0,218.0,1.2,19.2,461.0,575.12,447.28
2018,11,10,13,15,444.0,211.5,1.15,19.3,442.0,559.35,435.81
2018,11,10,13,30,434.0,205.0,1.1,19.4,423.0,541.98,423.09
2018,11,10,13,45,420.0,196.0,1.05,19.45,397.5,510.33,400.05
2018,11,10,14,0,406.0,187.0,1.0,19.5,372.0,485.0,381.39
2018,11,10,14,15,386.5,176.0,0.85,19.2,341.5,452.9,357.27
2018,11,10,14,30,367.0,165.0,0.7,18.9,311.0,420.39,332.53
2018,11,10,14,45,341.5,151.0,0.6,18.65,276.5,380.58,302.05
2018,11,10,15,0,316.0,137.0,0.5,18.4,242.0,341.17,271.35
2018,11,10,15,15,282.0,120.0,0.5,18.4,204.0,294.27,234.33
2018,11,10,15,30,248.0,103.0,0.5,18.4,166.0,248.89,197.65
2018,11,10,15,45,208.0,83.0,0.6,17.55,129.0,198.76,157.05
2018,11,10,16,0,168.0,63.0,0.7,16.7,92.0,151.02,117.25
2018,11,10,16,15,122.5,43.5,0.8,16.2,61.5,104.41,77.45
2018,11,10,16,30,77.0,24.0,0.9,15.7,31.0,60.19,36.13
2018,11,10,16,45,42.0,13.0,1.0,15.25,16.5,24.58,0.0
2018,11,10,17,0,7.0,2.0,1.1,14.8,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,14.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,45,57.0,8.0,2.55,8.65,10.0,0.0,0.0
2018,11,11,7,0,114.0,16.0,2.6,8.8,20.0,15.73,0.0
2018,11,11,7,15,252.5,29.5,2.7,9.6,55.5,24.1,11.53
2018,11,11,7,30,391.0,43.0,2.8,10.4,91.0,56.94,30.38
2018,11,11,7,45,475.5,51.5,2.9,11.2,134.0,96.04,55.45
2018,11,11,8,0,560.0,60.0,3.0,12.0,177.0,143.87,91.83
2018,11,11,8,15,614.5,66.0,3.15,12.75,221.0,191.34,132.16
2018,11,11,8,30,669.0,72.0,3.3,13.5,265.0,243.55,177.87
2018,11,11,8,45,709.0,76.5,3.45,14.25,308.0,294.16,223.01
2018,11,11,9,0,749.0,81.0,3.6,15.0,351.0,347.29,269.71
2018,11,11,9,15,765.0,87.5,3.55,15.6,387.5,395.07,311.51
2018,11,11,9,30,781.0,94.0,3.5,16.2,424.0,442.58,351.86
2018,11,11,9,45,783.5,100.5,3.45,16.8,452.0,483.09,385.59
2018,11,11,10,0,786.0,107.0,3.4,17.4,480.0,521.81,416.83
2018,11,11,10,15,772.0,113.0,3.25,17.85,495.0,548.99,438.27
2018,11,11,10,30,758.0,119.0,3.1,18.3,510.0,573.03,456.58
2018,11,11,10,45,764.5,120.0,2.95,18.75,525.0,601.19,477.58
2018,11,11,11,0,771.0,121.0,2.8,19.2,540.0,627.23,496.4
2018,11,11,11,15,763.0,125.5,2.8,19.55,546.5,645.21,509.42
2018,11,11,11,30,755.0,130.0,2.8,19.9,553.0,660.29,520.11
2018,11,11,11,45,728.5,130.0,2.75,20.2,539.0,654.83,515.51
2018,11,11,12,0,702.0,130.0,2.7,20.5,525.0,646.03,508.51
2018,11,11,12,15,723.0,122.0,2.65,20.7,525.5,659.1,518.39
2018,11,11,12,30,744.0,114.0,2.6,20.9,526.0,669.58,526.16
2018,11,11,12,45,739.5,117.0,2.6,21.05,518.5,671.37,527.3
2018,11,11,13,0,735.0,120.0,2.6,21.2,511.0,670.42,526.49
2018,11,11,13,15,782.5,111.0,2.5,21.2,513.0,690.03,541.28
2018,11,11,13,30,830.0,102.0,2.4,21.2,515.0,703.09,551.06
2018,11,11,13,45,816.0,99.5,2.35,21.25,487.0,679.99,534.05
2018,11,11,14,0,802.0,97.0,2.3,21.3,459.0,657.4,517.34
2018,11,11,14,15,780.5,93.5,2.2,21.1,424.5,623.67,492.47
2018,11,11,14,30,759.0,90.0,2.1,20.9,390.0,588.22,465.91
2018,11,11,14,45,728.5,86.0,2.0,20.75,350.5,545.41,433.12
2018,11,11,15,0,698.0,82.0,1.9,20.6,311.0,501.98,399.07
2018,11,11,15,15,654.5,76.0,1.9,20.6,267.5,449.15,357.0
2018,11,11,15,30,611.0,70.0,1.9,20.6,224.0,397.34,314.46
2018,11,11,15,45,544.0,62.5,1.5,18.95,180.0,334.67,263.09
2018,11,11,16,0,477.0,55.0,1.1,17.3,136.0,275.7,213.14
2018,11,11,16,15,373.0,43.5,1.15,16.65,95.0,203.49,151.62
2018,11,11,16,30,269.0,32.0,1.2,16.0,54.0,138.61,85.14
2018,11,11,16,45,150.5,18.5,1.3,15.4,29.5,60.16,0.0
2018,11,11,17,0,32.0,5.0,1.4,14.8,5.0,4.91,0.0
2018,11,11,17,15,16.0,2.5,1.4,14.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,12,6,45,29.0,6.0,2.7,6.75,7.0,0.0,0.0
2018,11,12,7,0,58.0,12.0,2.7,6.9,14.0,11.8,0.0
2018,11,12,7,15,176.5,28.0,2.75,7.7,46.5,21.93,9.17
2018,11,12,7,30,295.0,44.0,2.8,8.5,79.0,51.35,28.91
2018,11,12,7,45,404.5,53.5,2.85,9.35,124.0,89.7,53.56
2018,11,12,8,0,514.0,63.0,2.9,10.2,169.0,138.25,89.6
2018,11,12,8,15,566.5,71.0,2.95,10.95,212.0,184.71,129.08
2018,11,12,8,30,619.0,79.0,3.0,11.7,255.0,235.79,173.8
2018,11,12,8,45,654.0,84.5,3.0,12.45,295.5,283.36,216.38
2018,11,12,9,0,689.0,90.0,3.0,13.2,336.0,333.1,260.21
2018,11,12,9,15,698.0,98.5,2.95,13.85,369.5,377.45,299.17
2018,11,12,9,30,707.0,107.0,2.9,14.5,403.0,421.08,336.34
2018,11,12,9,45,703.5,117.0,2.8,15.15,429.5,459.39,368.06
2018,11,12,10,0,700.0,127.0,2.7,15.8,456.0,495.67,397.06
2018,11,12,10,15,715.0,130.0,2.6,16.35,481.0,532.82,426.07
2018,11,12,10,30,730.0,133.0,2.5,16.9,506.0,568.85,453.42
2018,11,12,10,45,740.0,134.5,2.4,17.45,523.5,598.95,475.61
2018,11,12,11,0,750.0,136.0,2.3,18.0,541.0,627.2,495.88
2018,11,12,11,15,756.5,137.0,2.2,18.45,551.5,650.6,512.29
2018,11,12,11,30,763.0,138.0,2.1,18.9,562.0,671.66,526.64
2018,11,12,11,45,766.5,137.0,2.0,19.4,564.5,686.04,535.83
2018,11,12,12,0,770.0,136.0,1.9,19.9,567.0,697.72,542.93
2018,11,12,12,15,754.5,139.5,1.85,20.15,558.5,698.04,542.36
2018,11,12,12,30,739.0,143.0,1.8,20.4,550.0,695.36,539.71
2018,11,12,12,45,715.0,147.0,1.7,20.7,533.0,684.28,530.52
2018,11,12,13,0,691.0,151.0,1.6,21.0,516.0,670.5,519.44
2018,11,12,13,15,681.0,147.5,1.5,21.1,496.0,656.15,508.71
2018,11,12,13,30,671.0,144.0,1.4,21.2,476.0,639.36,496.16
2018,11,12,13,45,656.0,139.5,1.35,21.3,449.0,615.79,479.02
2018,11,12,14,0,641.0,135.0,1.3,21.4,422.0,590.21,460.27
2018,11,12,14,15,618.5,129.0,1.15,21.2,389.0,556.4,435.08
2018,11,12,14,30,596.0,123.0,1.0,21.0,356.0,521.33,408.6
2018,11,12,14,45,565.0,115.0,0.9,20.8,318.5,476.62,374.82
2018,11,12,15,0,534.0,107.0,0.8,20.6,281.0,433.89,341.78
2018,11,12,15,15,488.5,97.5,0.8,20.6,240.0,382.16,301.28
2018,11,12,15,30,443.0,88.0,0.8,20.6,199.0,332.24,261.05
2018,11,12,15,45,382.0,75.5,0.8,19.35,158.0,274.06,214.38
2018,11,12,16,0,321.0,63.0,0.8,18.1,117.0,219.95,169.48
2018,11,12,16,15,239.0,46.5,0.8,17.7,80.0,157.89,116.7
2018,11,12,16,30,157.0,30.0,0.8,17.3,43.0,100.63,58.62
2018,11,12,16,45,86.0,16.5,0.8,16.9,23.0,40.03,0.0
2018,11,12,17,0,15.0,3.0,0.8,16.5,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.8,16.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,2.05,8.2,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,2.1,8.2,6.0,5.9,0.0
2018,11,13,7,15,3.5,16.0,2.15,8.65,16.0,15.44,3.94
2018,11,13,7,30,0.0,26.0,2.2,9.1,26.0,25.1,15.12
2018,11,13,7,45,0.0,37.5,2.25,9.55,37.5,36.2,25.2
2018,11,13,8,0,0.0,49.0,2.3,10.0,49.0,47.25,35.01
2018,11,13,8,15,2.0,69.0,2.35,10.55,69.5,66.81,51.88
2018,11,13,8,30,4.0,89.0,2.4,11.1,90.0,86.74,68.88
2018,11,13,8,45,2.0,91.5,2.45,11.7,92.0,88.98,70.73
2018,11,13,9,0,0.0,94.0,2.5,12.3,94.0,90.94,72.21
2018,11,13,9,15,49.0,124.0,2.5,13.0,144.5,140.55,113.15
2018,11,13,9,30,98.0,154.0,2.5,13.7,195.0,196.3,158.83
2018,11,13,9,45,113.0,169.0,2.5,14.4,219.5,223.35,180.63
2018,11,13,10,0,128.0,184.0,2.5,15.1,244.0,251.43,203.08
2018,11,13,10,15,95.0,196.0,2.45,15.45,241.5,247.57,199.37
2018,11,13,10,30,62.0,208.0,2.4,15.8,239.0,244.61,196.19
2018,11,13,10,45,53.0,212.0,2.35,16.15,239.5,245.75,196.58
2018,11,13,11,0,44.0,216.0,2.3,16.5,240.0,246.28,196.44
2018,11,13,11,15,79.5,223.0,2.25,16.55,266.5,278.44,222.64
2018,11,13,11,30,115.0,230.0,2.2,16.6,293.0,317.86,254.23
2018,11,13,11,45,136.5,235.5,2.1,16.7,311.0,341.47,272.82
2018,11,13,12,0,158.0,241.0,2.0,16.8,329.0,365.31,291.51
2018,11,13,12,15,119.5,239.5,1.9,16.8,305.5,339.18,270.17
2018,11,13,12,30,81.0,238.0,1.8,16.8,282.0,304.93,242.64
2018,11,13,12,45,127.5,235.0,1.7,16.8,302.5,343.33,273.94
2018,11,13,13,0,174.0,232.0,1.6,16.8,323.0,373.98,298.63
2018,11,13,13,15,206.5,218.0,1.5,16.7,322.0,381.31,305.15
2018,11,13,13,30,239.0,204.0,1.4,16.6,321.0,395.29,316.73
2018,11,13,13,45,289.5,187.5,1.3,16.55,321.5,408.86,328.26
2018,11,13,14,0,340.0,171.0,1.2,16.5,322.0,419.7,337.46
2018,11,13,14,15,279.0,164.5,1.15,16.15,282.5,367.85,296.79
2018,11,13,14,30,218.0,158.0,1.1,15.8,243.0,317.87,257.32
2018,11,13,14,45,214.5,141.5,1.0,15.45,218.0,292.25,237.39
2018,11,13,15,0,211.0,125.0,0.9,15.1,193.0,266.07,216.42
2018,11,13,15,15,177.5,109.0,0.9,15.1,161.0,224.29,182.01
2018,11,13,15,30,144.0,93.0,0.9,15.1,129.0,177.71,143.2
2018,11,13,15,45,151.5,75.5,1.0,14.25,106.5,162.85,130.22
2018,11,13,16,0,159.0,58.0,1.1,13.4,84.0,140.28,109.87
2018,11,13,16,15,119.0,43.0,1.15,13.1,59.0,102.65,76.3
2018,11,13,16,30,79.0,28.0,1.2,12.8,34.0,66.24,36.32
2018,11,13,16,45,48.0,15.5,1.25,12.5,18.5,28.43,0.0
2018,11,13,17,0,17.0,3.0,1.3,12.2,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,14,6,45,19.0,4.5,2.0,5.45,5.0,0.0,0.0
2018,11,14,7,0,38.0,9.0,2.0,5.5,10.0,8.85,0.0
2018,11,14,7,15,107.5,25.5,2.0,6.3,36.0,21.3,6.25
2018,11,14,7,30,177.0,42.0,2.0,7.1,62.0,43.13,25.61
2018,11,14,7,45,238.5,59.5,2.05,7.95,99.5,76.54,49.7
2018,11,14,8,0,300.0,77.0,2.1,8.8,137.0,116.41,80.76
2018,11,14,8,15,343.0,91.5,2.1,9.5,175.0,156.0,113.99
2018,11,14,8,30,386.0,106.0,2.1,10.2,213.0,199.6,151.41
2018,11,14,8,45,423.5,117.5,2.15,10.9,251.5,242.39,188.55
2018,11,14,9,0,461.0,129.0,2.2,11.6,290.0,288.04,227.79
2018,11,14,9,15,492.0,137.0,2.15,12.3,325.0,330.3,263.7
2018,11,14,9,30,523.0,145.0,2.1,13.0,360.0,374.19,300.16
2018,11,14,9,45,539.0,149.0,2.05,13.75,385.0,408.35,328.15
2018,11,14,10,0,555.0,153.0,2.0,14.5,410.0,442.33,355.26
2018,11,14,10,15,576.0,156.5,2.0,15.25,435.0,478.11,383.19
2018,11,14,10,30,597.0,160.0,2.0,16.0,460.0,513.59,410.23
2018,11,14,10,45,614.5,163.0,2.0,16.75,481.0,545.9,434.25
2018,11,14,11,0,632.0,166.0,2.0,17.5,502.0,579.22,458.49
2018,11,14,11,15,639.5,166.5,1.95,18.0,512.0,600.33,473.47
2018,11,14,11,30,647.0,167.0,1.9,18.5,522.0,619.51,486.82
2018,11,14,11,45,651.5,165.5,1.85,19.05,524.0,632.51,495.4
2018,11,14,12,0,656.0,164.0,1.8,19.6,526.0,643.21,502.23
2018,11,14,12,15,637.0,168.5,1.7,19.85,517.0,641.27,499.68
2018,11,14,12,30,618.0,173.0,1.6,20.1,508.0,634.45,493.72
2018,11,14,12,45,590.0,176.5,1.55,20.4,490.5,620.38,482.66
2018,11,14,13,0,562.0,180.0,1.5,20.7,473.0,604.17,470.09
2018,11,14,13,15,551.0,175.5,1.4,20.75,453.5,589.2,458.93
2018,11,14,13,30,540.0,171.0,1.3,20.8,434.0,572.32,446.3
2018,11,14,13,45,523.5,165.0,1.25,20.85,408.5,548.32,428.69
2018,11,14,14,0,507.0,159.0,1.2,20.9,383.0,522.9,409.91
2018,11,14,14,15,484.0,150.5,1.1,20.6,351.5,489.36,385.08
2018,11,14,14,30,461.0,142.0,1.0,20.3,320.0,455.13,359.38
2018,11,14,14,45,428.5,131.5,0.85,19.95,283.5,412.7,326.75
2018,11,14,15,0,396.0,121.0,0.7,19.6,247.0,370.74,293.86
2018,11,14,15,15,355.0,107.0,0.7,19.6,208.5,321.18,254.67
2018,11,14,15,30,314.0,93.0,0.7,19.6,170.0,273.4,215.91
2018,11,14,15,45,265.5,77.0,0.85,18.4,133.0,215.7,169.53
2018,11,14,16,0,217.0,61.0,1.0,17.2,96.0,167.88,129.56
2018,11,14,16,15,156.5,42.5,1.1,16.65,63.5,115.66,84.66
2018,11,14,16,30,96.0,24.0,1.2,16.1,31.0,65.19,32.91
2018,11,14,16,45,50.5,12.5,1.25,15.55,16.0,26.08,0.0
2018,11,14,17,0,5.0,1.0,1.3,15.0,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.35,14.7,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,15,6,45,12.5,3.5,2.0,6.0,4.0,0.0,0.0
2018,11,15,7,0,25.0,7.0,2.0,6.0,8.0,6.88,0.0
2018,11,15,7,15,74.5,22.5,2.05,6.7,30.0,18.91,3.25
2018,11,15,7,30,124.0,38.0,2.1,7.4,52.0,38.15,22.77
2018,11,15,7,45,179.5,57.0,2.15,8.1,87.0,68.68,45.46
2018,11,15,8,0,235.0,76.0,2.2,8.8,122.0,105.31,74.16
2018,11,15,8,15,263.0,90.5,2.25,9.4,153.5,138.13,102.08
2018,11,15,8,30,291.0,105.0,2.3,10.0,185.0,173.51,132.81
2018,11,15,8,45,341.5,121.0,2.35,10.6,228.5,219.33,171.77
2018,11,15,9,0,392.0,137.0,2.4,11.2,272.0,271.07,215.52
2018,11,15,9,15,436.0,144.0,2.35,11.9,309.0,314.22,251.84
2018,11,15,9,30,480.0,151.0,2.3,12.6,346.0,360.22,289.93
2018,11,15,9,45,523.5,151.5,2.25,13.3,379.0,401.94,324.0
2018,11,15,10,0,567.0,152.0,2.2,14.0,412.0,445.56,358.9
2018,11,15,10,15,583.5,156.0,2.2,14.65,436.0,479.77,385.85
2018,11,15,10,30,600.0,160.0,2.2,15.3,460.0,513.37,411.76
2018,11,15,10,45,611.5,163.0,2.2,16.0,477.5,542.12,433.33
2018,11,15,11,0,623.0,166.0,2.2,16.7,495.0,569.54,453.47
2018,11,15,11,15,631.5,166.5,2.1,17.15,505.0,593.05,470.3
2018,11,15,11,30,640.0,167.0,2.0,17.6,515.0,612.72,484.0
2018,11,15,11,45,644.5,166.0,1.95,18.05,518.0,626.12,493.16
2018,11,15,12,0,649.0,165.0,1.9,18.5,521.0,637.26,500.56
2018,11,15,12,15,621.5,172.0,1.8,18.7,510.0,629.69,493.94
2018,11,15,12,30,594.0,179.0,1.7,18.9,499.0,622.22,487.42
2018,11,15,12,45,553.5,187.0,1.65,19.1,479.5,604.37,473.42
2018,11,15,13,0,513.0,195.0,1.6,19.3,460.0,584.52,458.0
2018,11,15,13,15,503.5,189.5,1.55,19.4,441.5,569.95,447.34
2018,11,15,13,30,494.0,184.0,1.5,19.5,423.0,553.59,435.25
2018,11,15,13,45,480.5,176.0,1.45,19.55,398.0,530.17,417.94
2018,11,15,14,0,467.0,168.0,1.4,19.6,373.0,505.35,399.46
2018,11,15,14,15,447.5,158.5,1.25,19.3,342.5,473.88,375.73
2018,11,15,14,30,428.0,149.0,1.1,19.0,312.0,441.66,351.1
2018,11,15,14,45,402.5,137.0,0.95,18.7,278.0,402.68,320.85
2018,11,15,15,0,377.0,125.0,0.8,18.4,244.0,363.82,290.11
2018,11,15,15,15,336.5,111.0,0.8,18.4,206.0,308.85,246.44
2018,11,15,15,30,296.0,97.0,0.8,18.4,168.0,262.62,208.59
2018,11,15,15,45,249.5,79.5,0.8,17.1,131.0,211.53,166.85
2018,11,15,16,0,203.0,62.0,0.8,15.8,94.0,163.44,126.44
2018,11,15,16,15,146.5,43.5,0.8,15.5,62.5,113.59,83.09
2018,11,15,16,30,90.0,25.0,0.8,15.2,31.0,64.56,30.55
2018,11,15,16,45,47.5,13.0,0.75,14.9,16.0,25.67,0.0
2018,11,15,17,0,5.0,1.0,0.7,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,0.7,14.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,6,45,6.0,4.0,2.05,6.1,4.0,0.0,0.0
2018,11,16,7,0,12.0,8.0,2.0,6.2,8.0,7.86,0.0
2018,11,16,7,15,78.0,24.5,2.1,7.0,32.0,20.46,1.7
2018,11,16,7,30,144.0,41.0,2.2,7.8,56.0,40.89,24.45
2018,11,16,7,45,265.0,53.0,2.25,8.65,97.5,71.47,44.26
2018,11,16,8,0,386.0,65.0,2.3,9.5,139.0,115.41,75.75
2018,11,16,8,15,342.0,80.5,2.25,10.15,157.5,143.31,102.79
2018,11,16,8,30,298.0,96.0,2.2,10.8,176.0,165.67,125.43
2018,11,16,8,45,292.5,112.0,2.2,11.45,201.0,195.35,152.44
2018,11,16,9,0,287.0,128.0,2.2,12.1,226.0,224.16,178.12
2018,11,16,9,15,349.0,138.5,2.2,12.75,270.5,272.23,218.03
2018,11,16,9,30,411.0,149.0,2.2,13.4,315.0,327.59,263.39
2018,11,16,9,45,456.0,158.0,2.2,14.1,355.0,375.64,302.3
2018,11,16,10,0,501.0,167.0,2.2,14.8,395.0,426.03,342.34
2018,11,16,10,15,518.0,172.0,2.15,15.3,418.5,459.33,368.5
2018,11,16,10,30,535.0,177.0,2.1,15.8,442.0,492.26,393.88
2018,11,16,10,45,547.5,179.5,2.05,16.35,459.0,519.33,414.23
2018,11,16,11,0,560.0,182.0,2.0,16.9,476.0,545.33,433.36
2018,11,16,11,15,567.5,183.5,1.9,17.25,486.0,565.8,448.11
2018,11,16,11,30,575.0,185.0,1.8,17.6,496.0,584.63,461.37
2018,11,16,11,45,579.5,184.0,1.75,17.95,498.5,597.0,469.97
2018,11,16,12,0,584.0,183.0,1.7,18.3,501.0,607.38,477.04
2018,11,16,12,15,598.0,176.5,1.65,18.55,499.5,616.33,483.44
2018,11,16,12,30,612.0,170.0,1.6,18.8,498.0,623.15,488.25
2018,11,16,12,45,627.0,161.0,1.55,19.05,490.0,628.29,491.82
2018,11,16,13,0,642.0,152.0,1.5,19.3,482.0,628.66,491.97
2018,11,16,13,15,631.5,148.5,1.4,19.4,462.5,614.53,481.12
2018,11,16,13,30,621.0,145.0,1.3,19.5,443.0,598.13,468.67
2018,11,16,13,45,605.5,140.0,1.25,19.6,417.5,574.69,451.34
2018,11,16,14,0,590.0,135.0,1.2,19.7,392.0,547.08,430.86
2018,11,16,14,15,568.0,129.0,1.1,19.55,361.0,515.39,407.07
2018,11,16,14,30,546.0,123.0,1.0,19.4,330.0,482.73,382.17
2018,11,16,14,45,514.0,115.0,0.85,19.25,294.0,441.31,349.87
2018,11,16,15,0,482.0,107.0,0.7,19.1,258.0,400.09,317.13
2018,11,16,15,15,437.5,96.5,0.7,19.1,219.0,350.09,277.45
2018,11,16,15,30,393.0,86.0,0.7,19.1,180.0,301.94,238.19
2018,11,16,15,45,333.5,72.5,0.6,18.1,141.0,245.93,192.31
2018,11,16,16,0,274.0,59.0,0.5,17.1,102.0,193.93,148.6
2018,11,16,16,15,184.5,42.5,0.5,16.8,67.5,132.04,95.85
2018,11,16,16,30,95.0,26.0,0.5,16.5,33.0,67.44,29.31
2018,11,16,16,45,50.5,13.5,0.45,16.2,17.0,26.89,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.45,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,15.0,4.0,1.6,6.6,4.0,0.0,0.0
2018,11,17,7,0,30.0,8.0,1.6,6.6,8.0,7.86,0.0
2018,11,17,7,15,124.0,23.5,1.6,7.25,34.5,18.56,0.0
2018,11,17,7,30,218.0,39.0,1.6,7.9,61.0,40.1,22.23
2018,11,17,7,45,295.5,52.5,1.6,8.5,98.5,72.81,44.26
2018,11,17,8,0,373.0,66.0,1.6,9.1,136.0,113.44,74.64
2018,11,17,8,15,396.5,78.0,1.55,9.65,169.0,150.17,106.22
2018,11,17,8,30,420.0,90.0,1.5,10.2,202.0,188.8,140.4
2018,11,17,8,45,493.5,96.0,1.45,10.8,247.5,237.6,181.72
2018,11,17,9,0,567.0,102.0,1.4,11.4,293.0,293.75,229.09
2018,11,17,9,15,614.0,103.5,1.35,12.2,331.0,339.83,268.12
2018,11,17,9,30,661.0,105.0,1.3,13.0,369.0,388.57,308.44
2018,11,17,9,45,705.0,102.0,1.2,13.8,403.0,433.55,344.68
2018,11,17,10,0,749.0,99.0,1.1,14.6,437.0,479.93,380.88
2018,11,17,10,15,763.5,100.5,1.0,15.2,461.0,516.36,408.61
2018,11,17,10,30,778.0,102.0,0.9,15.8,485.0,551.51,434.44
2018,11,17,10,45,787.5,103.5,0.85,16.4,502.5,581.16,455.8
2018,11,17,11,0,797.0,105.0,0.8,17.0,520.0,609.68,475.72
