Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,7,15,39.0,4.0,1.55,9.85,5.0,0.0,0.0
2018,12,18,7,30,78.0,8.0,1.5,10.3,10.0,7.86,0.0
2018,12,18,7,45,253.5,19.5,1.5,10.75,42.5,17.44,0.0
2018,12,18,8,0,429.0,31.0,1.5,11.2,75.0,53.58,23.75
2018,12,18,8,15,419.0,31.5,1.55,11.6,90.5,75.96,40.1
2018,12,18,8,30,409.0,32.0,1.6,12.0,106.0,96.75,58.45
2018,12,18,8,45,204.5,36.5,1.7,12.4,73.5,79.16,53.85
2018,12,18,9,0,0.0,41.0,1.8,12.8,41.0,39.59,28.35
2018,12,18,9,15,0.0,58.0,1.75,13.1,58.0,56.05,42.46
2018,12,18,9,30,0.0,75.0,1.7,13.4,75.0,72.62,56.49
2018,12,18,9,45,6.5,102.0,1.7,13.65,104.5,101.69,80.82
2018,12,18,10,0,13.0,129.0,1.7,13.9,134.0,131.6,105.59
2018,12,18,10,15,17.5,140.0,1.65,14.2,147.0,145.22,116.62
2018,12,18,10,30,22.0,151.0,1.6,14.5,160.0,159.19,127.89
2018,12,18,10,45,37.5,161.0,1.55,14.8,177.5,181.54,146.06
2018,12,18,11,0,53.0,171.0,1.5,15.1,195.0,201.89,162.47
2018,12,18,11,15,153.0,172.5,1.5,15.3,243.5,266.69,215.84
2018,12,18,11,30,253.0,174.0,1.5,15.5,292.0,336.54,272.24
2018,12,18,11,45,285.0,171.0,1.45,15.7,305.5,358.23,289.32
2018,12,18,12,0,317.0,168.0,1.4,15.9,319.0,379.92,306.53
2018,12,18,12,15,293.0,179.5,1.4,16.05,318.5,382.07,307.62
2018,12,18,12,30,269.0,191.0,1.4,16.2,318.0,383.0,307.81
2018,12,18,12,45,241.0,194.0,1.4,16.35,306.0,370.85,297.91
2018,12,18,13,0,213.0,197.0,1.4,16.5,294.0,350.68,281.9
2018,12,18,13,15,172.0,189.5,1.45,16.5,266.0,316.73,255.08
2018,12,18,13,30,131.0,182.0,1.5,16.5,238.0,282.62,227.86
2018,12,18,13,45,136.5,172.5,1.55,16.55,228.0,275.29,222.55
2018,12,18,14,0,142.0,163.0,1.6,16.6,218.0,267.41,216.58
2018,12,18,14,15,122.0,149.0,1.55,16.45,194.0,238.5,193.28
2018,12,18,14,30,102.0,135.0,1.5,16.3,170.0,209.91,170.06
2018,12,18,14,45,143.0,115.0,1.5,16.15,158.0,207.77,168.96
2018,12,18,15,0,184.0,95.0,1.5,16.0,146.0,209.87,170.67
2018,12,18,15,15,267.0,72.5,1.5,16.0,135.0,227.26,184.16
2018,12,18,15,30,350.0,50.0,1.5,16.0,124.0,233.67,187.27
2018,12,18,15,45,348.5,43.5,1.3,15.0,103.5,213.74,168.26
2018,12,18,16,0,347.0,37.0,1.1,14.0,83.0,193.11,147.26
2018,12,18,16,15,282.5,28.5,1.15,13.6,57.0,148.11,101.69
2018,12,18,16,30,218.0,20.0,1.2,13.2,31.0,98.68,0.0
2018,12,18,16,45,109.0,10.0,1.25,12.85,15.5,38.48,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,1.0,10.4,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,1.0,10.8,7.0,6.88,0.0
2018,12,19,7,45,97.0,18.0,1.0,11.2,26.5,14.74,0.0
2018,12,19,8,0,168.0,29.0,1.0,11.6,46.0,35.81,17.66
2018,12,19,8,15,239.0,36.0,1.05,11.95,72.5,59.97,34.39
2018,12,19,8,30,310.0,43.0,1.1,12.3,99.0,91.49,58.17
2018,12,19,8,45,155.0,60.0,1.2,12.7,88.0,91.17,65.72
2018,12,19,9,0,0.0,77.0,1.3,13.1,77.0,74.53,57.96
2018,12,19,9,15,0.5,88.5,1.35,13.55,88.5,85.99,67.68
2018,12,19,9,30,1.0,100.0,1.4,14.0,100.0,97.56,77.28
2018,12,19,9,45,15.0,114.0,1.5,14.4,119.5,116.81,93.07
2018,12,19,10,0,29.0,128.0,1.6,14.8,139.0,139.25,111.45
2018,12,19,10,15,27.5,128.5,1.65,15.15,139.5,140.34,112.19
2018,12,19,10,30,26.0,129.0,1.7,15.5,140.0,141.25,112.79
2018,12,19,10,45,17.5,131.5,1.75,15.8,139.0,137.79,109.71
2018,12,19,11,0,9.0,134.0,1.8,16.1,138.0,136.23,108.14
2018,12,19,11,15,17.5,153.5,1.8,16.3,161.5,161.21,128.53
2018,12,19,11,30,26.0,173.0,1.8,16.5,185.0,186.84,149.24
2018,12,19,11,45,18.5,163.0,1.85,16.7,171.5,172.59,137.39
2018,12,19,12,0,11.0,153.0,1.9,16.9,158.0,158.05,125.4
2018,12,19,12,15,6.5,138.5,1.85,17.0,141.5,140.55,111.05
2018,12,19,12,30,2.0,124.0,1.8,17.1,125.0,122.99,96.62
2018,12,19,12,45,1.5,113.0,1.75,17.2,113.5,111.56,87.28
2018,12,19,13,0,1.0,102.0,1.7,17.3,102.0,100.16,77.93
2018,12,19,13,15,2.0,107.5,1.65,17.3,108.0,106.58,83.32
2018,12,19,13,30,3.0,113.0,1.6,17.3,114.0,113.15,88.82
2018,12,19,13,45,3.5,115.0,1.55,17.25,116.5,115.91,91.21
2018,12,19,14,0,4.0,117.0,1.5,17.2,119.0,118.85,93.75
2018,12,19,14,15,145.5,99.0,1.35,17.05,149.0,200.58,163.47
2018,12,19,14,30,287.0,81.0,1.2,16.9,179.0,266.63,218.15
2018,12,19,14,45,248.5,74.0,1.1,16.7,152.5,231.51,188.68
2018,12,19,15,0,210.0,67.0,1.0,16.5,126.0,197.52,160.26
2018,12,19,15,15,105.0,60.0,1.0,16.5,89.5,124.28,98.95
2018,12,19,15,30,0.0,53.0,1.0,16.5,53.0,52.03,38.07
2018,12,19,15,45,32.5,41.0,0.85,15.7,45.5,55.6,40.79
2018,12,19,16,0,65.0,29.0,0.7,14.9,38.0,63.5,46.06
2018,12,19,16,15,71.0,21.5,0.7,14.65,28.0,55.35,35.67
2018,12,19,16,30,77.0,14.0,0.7,14.4,18.0,47.19,0.0
2018,12,19,16,45,38.5,7.0,0.7,14.15,9.0,17.04,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,2.2,8.05,2.5,0.0,0.0
2018,12,20,7,30,20.0,5.0,2.2,8.1,5.0,4.91,0.0
2018,12,20,7,45,10.0,12.0,2.2,8.15,12.0,11.71,0.0
2018,12,20,8,0,0.0,19.0,2.2,8.2,19.0,18.33,8.98
2018,12,20,8,15,0.0,27.0,2.15,8.4,27.0,26.06,16.44
2018,12,20,8,30,0.0,35.0,2.1,8.6,35.0,33.8,23.45
2018,12,20,8,45,0.0,39.5,2.05,8.75,39.5,38.14,27.45
2018,12,20,9,0,0.0,44.0,2.0,8.9,44.0,42.5,31.36
2018,12,20,9,15,1.5,70.5,1.95,9.15,71.0,68.67,53.99
2018,12,20,9,30,3.0,97.0,1.9,9.4,98.0,95.27,76.74
2018,12,20,9,45,1.5,105.5,1.8,9.65,106.0,103.26,83.43
2018,12,20,10,0,0.0,114.0,1.7,9.9,114.0,111.17,89.97
2018,12,20,10,15,2.5,118.5,1.65,10.05,119.5,116.8,94.56
2018,12,20,10,30,5.0,123.0,1.6,10.2,125.0,122.62,99.31
2018,12,20,10,45,3.5,127.0,1.5,10.35,128.5,126.04,101.99
2018,12,20,11,0,2.0,131.0,1.4,10.5,132.0,129.4,104.59
2018,12,20,11,15,3.5,133.5,1.4,10.6,135.0,132.88,107.4
2018,12,20,11,30,5.0,136.0,1.4,10.7,138.0,136.45,110.29
2018,12,20,11,45,9.0,149.0,1.4,10.8,153.0,152.38,123.53
2018,12,20,12,0,13.0,162.0,1.4,10.9,168.0,168.62,136.94
2018,12,20,12,15,6.5,140.0,1.4,11.0,143.0,142.09,114.75
2018,12,20,12,30,0.0,118.0,1.4,11.1,118.0,115.58,92.55
2018,12,20,12,45,0.0,96.0,1.45,11.2,96.0,93.34,73.96
2018,12,20,13,0,0.0,74.0,1.5,11.3,74.0,71.55,55.6
2018,12,20,13,15,0.0,72.5,1.5,11.3,72.5,70.1,54.44
2018,12,20,13,30,0.0,71.0,1.5,11.3,71.0,68.64,53.27
2018,12,20,13,45,0.5,94.0,1.5,11.35,94.0,92.14,73.28
2018,12,20,14,0,1.0,117.0,1.5,11.4,117.0,117.01,94.31
2018,12,20,14,15,5.0,106.5,1.45,11.3,108.0,108.78,87.54
2018,12,20,14,30,9.0,96.0,1.4,11.2,99.0,100.39,80.65
2018,12,20,14,45,13.0,91.0,1.4,11.15,95.0,97.81,78.57
2018,12,20,15,0,17.0,86.0,1.4,11.1,91.0,95.17,76.32
2018,12,20,15,15,8.5,72.5,1.4,11.1,75.0,76.72,60.35
2018,12,20,15,30,0.0,59.0,1.4,11.1,59.0,58.73,44.71
2018,12,20,15,45,0.0,46.5,1.3,10.65,46.5,45.98,33.56
2018,12,20,16,0,0.0,34.0,1.2,10.2,34.0,33.14,22.19
2018,12,20,16,15,4.0,23.5,1.2,10.1,23.5,24.08,13.17
2018,12,20,16,30,8.0,13.0,1.2,10.0,13.0,15.09,0.0
2018,12,20,16,45,4.0,6.5,1.2,9.85,6.5,7.45,0.0
2018,12,20,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,7,15,55.5,5.0,1.2,10.4,6.0,0.0,0.0
2018,12,21,7,30,111.0,10.0,1.3,10.6,12.0,9.83,0.0
2018,12,21,7,45,268.0,19.5,1.4,10.8,41.5,16.04,0.0
2018,12,21,8,0,425.0,29.0,1.5,11.0,71.0,48.96,20.58
2018,12,21,8,15,338.0,29.0,1.55,11.25,72.0,62.81,32.71
2018,12,21,8,30,251.0,29.0,1.6,11.5,73.0,67.43,40.63
2018,12,21,8,45,272.5,27.0,1.65,11.7,85.5,82.71,54.18
2018,12,21,9,0,294.0,25.0,1.7,11.9,98.0,99.35,69.63
2018,12,21,9,15,147.0,37.5,1.75,12.2,74.0,82.34,61.24
2018,12,21,9,30,0.0,50.0,1.8,12.5,50.0,48.3,35.92
2018,12,21,9,45,1.0,72.0,1.8,12.75,72.5,70.03,54.41
2018,12,21,10,0,2.0,94.0,1.8,13.0,95.0,92.12,72.96
2018,12,21,10,15,4.0,111.5,1.8,13.3,113.0,110.48,88.17
2018,12,21,10,30,6.0,129.0,1.8,13.6,131.0,129.13,103.5
2018,12,21,10,45,3.0,109.0,1.8,13.9,110.0,107.72,85.42
2018,12,21,11,0,0.0,89.0,1.8,14.2,89.0,86.26,67.33
2018,12,21,11,15,14.0,119.5,1.8,14.4,126.0,124.64,99.43
2018,12,21,11,30,28.0,150.0,1.8,14.6,163.0,167.98,135.13
2018,12,21,11,45,56.0,172.5,1.8,14.85,199.0,209.78,169.39
2018,12,21,12,0,84.0,195.0,1.8,15.1,235.0,252.95,204.35
2018,12,21,12,15,63.0,185.0,1.8,15.2,215.0,230.41,185.71
2018,12,21,12,30,42.0,175.0,1.8,15.3,195.0,207.25,166.7
2018,12,21,12,45,21.0,144.5,1.8,15.35,154.5,156.59,125.23
2018,12,21,13,0,0.0,114.0,1.8,15.4,114.0,111.78,88.04
2018,12,21,13,15,1.5,119.5,1.8,15.4,120.0,118.65,93.92
2018,12,21,13,30,3.0,125.0,1.8,15.4,126.0,125.7,99.86
2018,12,21,13,45,142.0,129.5,1.8,15.35,185.0,228.86,187.6
2018,12,21,14,0,281.0,134.0,1.8,15.3,244.0,325.2,266.95
2018,12,21,14,15,492.5,104.0,1.75,15.1,279.0,420.31,344.34
2018,12,21,14,30,704.0,74.0,1.7,14.9,314.0,501.16,407.89
2018,12,21,14,45,711.0,66.0,1.65,14.65,287.0,477.24,387.87
2018,12,21,15,0,718.0,58.0,1.6,14.4,260.0,453.53,367.87
2018,12,21,15,15,674.5,54.0,1.6,14.4,222.5,406.8,328.6
2018,12,21,15,30,631.0,50.0,1.6,14.4,185.0,360.65,288.72
2018,12,21,15,45,497.0,47.0,1.5,13.25,139.5,282.0,223.21
2018,12,21,16,0,363.0,44.0,1.4,12.1,94.0,207.89,160.46
2018,12,21,16,15,271.5,33.0,1.45,11.8,63.0,149.77,105.78
2018,12,21,16,30,180.0,22.0,1.5,11.5,32.0,90.91,1.89
2018,12,21,16,45,90.0,11.0,1.55,11.2,16.0,34.8,0.0
2018,12,21,17,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,22,7,15,5.5,2.5,1.6,5.45,2.5,0.0,0.0
2018,12,22,7,30,11.0,5.0,1.6,6.0,5.0,4.91,0.0
2018,12,22,7,45,5.5,16.5,1.55,6.5,16.5,15.72,0.0
2018,12,22,8,0,0.0,28.0,1.5,7.0,28.0,26.87,15.65
2018,12,22,8,15,0.5,42.0,1.55,7.45,42.0,40.36,28.55
2018,12,22,8,30,1.0,56.0,1.6,7.9,56.0,54.05,40.81
2018,12,22,8,45,2.0,68.0,1.65,8.35,68.5,66.04,51.43
2018,12,22,9,0,3.0,80.0,1.7,8.8,81.0,78.17,62.0
2018,12,22,9,15,55.0,100.0,1.7,9.1,117.0,114.11,91.47
2018,12,22,9,30,107.0,120.0,1.7,9.4,153.0,156.01,126.26
2018,12,22,9,45,140.0,135.5,1.65,9.7,184.0,189.18,154.06
2018,12,22,10,0,173.0,151.0,1.6,10.0,215.0,224.82,183.79
2018,12,22,10,15,207.0,158.0,1.5,10.3,239.5,254.29,208.22
2018,12,22,10,30,241.0,165.0,1.4,10.6,264.0,289.38,236.98
2018,12,22,10,45,383.5,149.5,1.3,10.9,316.0,359.08,293.72
2018,12,22,11,0,526.0,134.0,1.2,11.2,368.0,431.65,351.63
2018,12,22,11,15,400.0,162.0,1.15,11.65,343.0,404.52,328.73
2018,12,22,11,30,274.0,190.0,1.1,12.1,318.0,365.23,296.38
2018,12,22,11,45,195.5,192.5,1.05,12.55,284.5,321.03,260.52
2018,12,22,12,0,117.0,195.0,1.0,13.0,251.0,279.19,225.92
2018,12,22,12,15,84.5,188.5,0.95,13.25,229.0,247.72,200.33
2018,12,22,12,30,52.0,182.0,0.9,13.5,207.0,221.3,178.46
2018,12,22,12,45,86.0,190.5,0.8,13.75,230.5,253.66,204.97
2018,12,22,13,0,120.0,199.0,0.7,14.0,254.0,293.21,236.38
2018,12,22,13,15,115.5,191.5,0.7,13.9,243.0,282.88,228.19
2018,12,22,13,30,111.0,184.0,0.7,13.8,232.0,272.22,220.04
2018,12,22,13,45,104.0,174.0,0.65,13.7,217.0,256.81,207.89
2018,12,22,14,0,97.0,164.0,0.6,13.6,202.0,234.18,189.94
2018,12,22,14,15,74.5,145.0,0.65,13.55,173.0,198.67,161.31
2018,12,22,14,30,52.0,126.0,0.7,13.5,144.0,163.7,132.7
2018,12,22,14,45,33.5,99.0,0.7,13.5,110.0,122.22,98.28
2018,12,22,15,0,15.0,72.0,0.7,13.5,76.0,81.79,64.22
2018,12,22,15,15,7.5,50.0,0.7,13.5,52.0,52.0,38.89
2018,12,22,15,30,0.0,28.0,0.7,13.5,28.0,27.02,17.46
2018,12,22,15,45,0.0,22.5,0.7,12.85,22.5,21.71,12.82
2018,12,22,16,0,0.0,17.0,0.7,12.2,17.0,16.39,8.1
2018,12,22,16,15,0.0,12.0,0.7,12.1,12.0,11.57,3.47
2018,12,22,16,30,0.0,7.0,0.7,12.0,7.0,6.75,0.0
2018,12,22,16,45,0.0,3.5,0.7,11.9,3.5,3.44,0.0
2018,12,22,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,23,7,15,0.0,1.0,1.1,8.4,1.0,0.0,0.0
2018,12,23,7,30,0.0,2.0,1.0,8.7,2.0,1.97,0.0
2018,12,23,7,45,0.0,5.0,0.9,9.0,5.0,4.82,0.0
2018,12,23,8,0,0.0,8.0,0.8,9.3,8.0,7.71,0.39
2018,12,23,8,15,0.0,9.0,0.75,9.65,9.0,8.67,1.67
2018,12,23,8,30,0.0,10.0,0.7,10.0,10.0,9.64,2.64
2018,12,23,8,45,0.0,23.0,0.7,10.4,23.0,22.19,13.57
2018,12,23,9,0,0.0,36.0,0.7,10.8,36.0,34.75,24.49
2018,12,23,9,15,15.0,61.5,0.8,11.3,66.0,64.39,49.55
2018,12,23,9,30,30.0,87.0,0.9,11.8,96.0,95.38,75.59
2018,12,23,9,45,45.0,112.0,0.95,12.35,127.5,127.45,102.29
2018,12,23,10,0,60.0,137.0,1.0,12.9,159.0,161.03,129.92
2018,12,23,10,15,60.5,147.0,1.1,13.25,170.5,174.0,140.51
2018,12,23,10,30,61.0,157.0,1.2,13.6,182.0,186.94,151.04
2018,12,23,10,45,129.0,171.0,1.25,14.0,227.5,242.57,196.47
2018,12,23,11,0,197.0,185.0,1.3,14.4,273.0,298.43,241.42
2018,12,23,11,15,152.5,189.0,1.3,14.55,258.0,283.38,228.79
2018,12,23,11,30,108.0,193.0,1.3,14.7,243.0,265.89,214.31
2018,12,23,11,45,181.0,189.0,1.25,14.85,274.5,308.36,249.24
2018,12,23,12,0,254.0,185.0,1.2,15.0,306.0,358.8,289.61
2018,12,23,12,15,257.5,180.5,1.2,15.05,303.0,360.16,290.67
2018,12,23,12,30,261.0,176.0,1.2,15.1,300.0,360.64,291.34
2018,12,23,12,45,170.0,181.0,1.2,15.15,261.0,303.38,245.01
2018,12,23,13,0,79.0,186.0,1.2,15.2,222.0,245.19,197.38
2018,12,23,13,15,42.0,162.5,1.2,15.2,181.5,195.91,157.46
2018,12,23,13,30,5.0,139.0,1.2,15.2,141.0,141.78,112.85
2018,12,23,13,45,15.0,124.5,1.15,15.15,130.5,133.07,106.24
2018,12,23,14,0,25.0,110.0,1.1,15.1,120.0,128.28,102.69
2018,12,23,14,15,49.5,118.0,1.05,15.0,135.5,152.34,123.13
2018,12,23,14,30,74.0,126.0,1.0,14.9,151.0,176.26,143.09
2018,12,23,14,45,62.5,103.0,0.95,14.8,122.5,142.83,115.34
2018,12,23,15,0,51.0,80.0,0.9,14.7,94.0,109.8,87.76
2018,12,23,15,15,38.5,67.0,0.9,14.7,77.0,88.39,69.51
2018,12,23,15,30,26.0,54.0,0.9,14.7,60.0,67.57,51.61
2018,12,23,15,45,13.0,39.5,0.75,13.9,42.5,45.47,32.72
2018,12,23,16,0,0.0,25.0,0.6,13.1,25.0,24.13,14.51
2018,12,23,16,15,10.0,17.5,0.6,12.9,18.0,20.53,10.44
2018,12,23,16,30,20.0,10.0,0.6,12.7,11.0,17.27,0.0
2018,12,23,16,45,20.0,6.5,0.55,12.5,6.5,11.78,0.0
2018,12,23,17,0,20.0,3.0,0.5,12.3,2.0,0.0,0.0
2018,12,23,17,15,10.0,1.5,0.45,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,24,7,15,5.5,1.5,1.8,10.05,1.5,0.0,0.0
2018,12,24,7,30,11.0,3.0,1.9,10.3,3.0,2.95,0.0
2018,12,24,7,45,7.5,12.5,2.0,10.55,12.5,12.16,0.0
2018,12,24,8,0,4.0,22.0,2.1,10.8,22.0,21.43,10.82
2018,12,24,8,15,4.0,33.0,2.15,11.1,33.5,32.24,21.14
2018,12,24,8,30,4.0,44.0,2.2,11.4,45.0,43.05,30.77
2018,12,24,8,45,5.0,55.0,2.3,11.65,56.0,54.1,40.47
2018,12,24,9,0,6.0,66.0,2.4,11.9,67.0,65.28,50.2
2018,12,24,9,15,3.0,48.0,2.45,12.3,48.5,47.23,34.93
2018,12,24,9,30,0.0,30.0,2.5,12.7,30.0,28.95,19.31
2018,12,24,9,45,0.0,36.5,2.55,13.05,36.5,35.24,24.67
2018,12,24,10,0,0.0,43.0,2.6,13.4,43.0,41.53,29.98
2018,12,24,10,15,0.0,48.0,2.7,13.75,48.0,46.37,34.01
2018,12,24,10,30,0.0,53.0,2.8,14.1,53.0,51.21,38.02
2018,12,24,10,45,0.0,63.5,2.95,14.45,63.5,61.37,46.5
2018,12,24,11,0,0.0,74.0,3.1,14.8,74.0,71.55,54.93
2018,12,24,11,15,0.0,73.0,3.15,14.85,73.0,70.58,54.05
2018,12,24,11,30,0.0,72.0,3.2,14.9,72.0,69.61,53.19
2018,12,24,11,45,0.0,67.0,3.3,15.0,67.0,64.77,49.08
2018,12,24,12,0,0.0,62.0,3.4,15.1,62.0,59.93,44.99
2018,12,24,12,15,9.0,84.5,3.4,15.0,89.0,87.41,68.26
2018,12,24,12,30,18.0,107.0,3.4,14.9,116.0,118.89,94.73
2018,12,24,12,45,14.0,89.0,3.45,14.85,96.0,97.84,77.15
2018,12,24,13,0,10.0,71.0,3.5,14.8,76.0,75.05,58.07
2018,12,24,13,15,11.0,72.5,3.45,14.75,77.5,77.12,59.91
2018,12,24,13,30,12.0,74.0,3.4,14.7,79.0,81.32,63.53
2018,12,24,13,45,49.5,82.0,3.35,14.65,101.5,118.23,95.48
2018,12,24,14,0,87.0,90.0,3.3,14.6,124.0,149.81,122.66
2018,12,24,14,15,83.5,92.5,3.3,14.55,123.5,149.81,122.52
2018,12,24,14,30,80.0,95.0,3.3,14.5,123.0,149.94,122.5
2018,12,24,14,45,126.0,93.0,3.3,14.45,131.5,172.3,141.66
2018,12,24,15,0,172.0,91.0,3.3,14.4,140.0,199.29,164.0
2018,12,24,15,15,89.5,83.5,3.3,14.4,109.0,139.4,112.76
2018,12,24,15,30,7.0,76.0,3.3,14.4,78.0,81.56,63.33
2018,12,24,15,45,28.5,59.5,3.5,14.15,64.0,76.79,58.84
2018,12,24,16,0,50.0,43.0,3.7,13.9,50.0,70.99,52.79
2018,12,24,16,15,128.0,34.5,3.8,13.6,44.0,94.86,67.06
2018,12,24,16,30,206.0,26.0,3.9,13.3,38.0,105.9,23.71
2018,12,24,16,45,108.5,14.0,4.0,13.05,20.0,43.15,0.0
2018,12,24,17,0,11.0,2.0,4.1,12.8,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.0,12.5,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,25,7,15,63.0,5.0,2.45,7.1,5.5,0.0,0.0
2018,12,25,7,30,126.0,10.0,2.5,7.7,11.0,9.83,0.0
2018,12,25,7,45,295.5,18.5,2.55,8.3,40.5,14.71,0.0
2018,12,25,8,0,465.0,27.0,2.6,8.9,70.0,47.07,18.64
2018,12,25,8,15,551.0,31.5,2.65,9.3,108.0,84.41,42.33
2018,12,25,8,30,637.0,36.0,2.7,9.7,146.0,129.92,76.54
2018,12,25,8,45,690.0,39.5,2.75,10.15,185.5,175.6,115.72
2018,12,25,9,0,743.0,43.0,2.8,10.6,225.0,225.26,160.09
2018,12,25,9,15,773.0,46.0,2.85,11.05,261.5,271.39,202.85
2018,12,25,9,30,803.0,49.0,2.9,11.5,298.0,318.39,245.99
2018,12,25,9,45,822.0,52.5,2.95,11.95,331.0,362.62,286.28
2018,12,25,10,0,841.0,56.0,3.0,12.4,364.0,406.44,325.26
2018,12,25,10,15,857.5,57.5,3.1,12.8,391.0,446.33,360.29
2018,12,25,10,30,874.0,59.0,3.2,13.2,418.0,485.07,393.52
2018,12,25,10,45,885.0,60.0,3.3,13.6,438.5,519.07,422.25
2018,12,25,11,0,896.0,61.0,3.4,14.0,459.0,551.1,448.79
2018,12,25,11,15,905.0,61.0,3.45,14.25,473.5,578.73,471.5
2018,12,25,11,30,914.0,61.0,3.5,14.5,488.0,603.91,491.88
2018,12,25,11,45,918.0,60.5,3.55,14.8,494.0,622.89,507.07
2018,12,25,12,0,922.0,60.0,3.6,15.1,500.0,638.93,519.77
2018,12,25,12,15,920.0,61.5,3.6,15.25,499.0,650.46,528.86
2018,12,25,12,30,918.0,63.0,3.6,15.4,498.0,658.81,535.4
2018,12,25,12,45,912.0,62.5,3.6,15.55,488.5,659.09,535.75
2018,12,25,13,0,906.0,62.0,3.6,15.7,479.0,656.16,533.59
2018,12,25,13,15,898.5,61.5,3.6,15.7,463.0,649.11,528.49
2018,12,25,13,30,891.0,61.0,3.6,15.7,447.0,639.01,520.92
2018,12,25,13,45,878.5,60.0,3.6,15.75,424.0,622.24,507.98
2018,12,25,14,0,866.0,59.0,3.6,15.8,401.0,602.77,492.71
2018,12,25,14,15,848.0,57.5,3.45,15.6,372.0,576.91,472.19
2018,12,25,14,30,830.0,56.0,3.3,15.4,343.0,552.62,452.34
2018,12,25,14,45,803.5,53.5,3.15,15.25,308.5,516.74,422.86
2018,12,25,15,0,777.0,51.0,3.0,15.1,274.0,479.62,391.65
2018,12,25,15,15,737.5,48.0,3.0,15.1,236.0,434.53,353.26
2018,12,25,15,30,698.0,45.0,3.0,15.1,198.0,389.64,313.83
2018,12,25,15,45,636.0,40.5,2.7,13.8,158.0,333.96,265.64
2018,12,25,16,0,574.0,36.0,2.4,12.5,118.0,280.85,217.93
2018,12,25,16,15,467.0,30.0,2.4,11.95,82.0,213.22,154.51
2018,12,25,16,30,360.0,24.0,2.4,11.4,46.0,151.68,44.61
2018,12,25,16,45,194.5,13.5,2.4,10.85,24.0,66.28,0.0
2018,12,25,17,0,29.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,2.4,10.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,7,15,16.5,3.5,2.0,6.55,3.5,0.0,0.0
2018,12,26,7,30,33.0,7.0,1.9,7.0,7.0,6.88,0.0
2018,12,26,7,45,29.0,20.0,1.8,7.45,21.0,17.69,0.0
2018,12,26,8,0,25.0,33.0,1.7,7.9,35.0,32.17,18.57
2018,12,26,8,15,44.5,48.5,1.85,8.5,55.0,50.45,34.94
2018,12,26,8,30,64.0,64.0,2.0,9.1,75.0,71.13,52.25
2018,12,26,8,45,128.5,77.5,2.2,9.75,106.5,100.66,75.39
2018,12,26,9,0,193.0,91.0,2.4,10.4,138.0,137.28,105.22
2018,12,26,9,15,348.0,88.5,2.5,10.85,190.0,190.6,147.3
2018,12,26,9,30,503.0,86.0,2.6,11.3,242.0,256.88,201.53
2018,12,26,9,45,590.0,84.0,2.75,11.75,285.5,309.17,246.09
2018,12,26,10,0,677.0,82.0,2.9,12.2,329.0,366.86,294.94
2018,12,26,10,15,772.5,71.5,2.9,12.5,373.0,423.75,342.75
2018,12,26,10,30,868.0,61.0,2.9,12.8,417.0,483.79,392.49
2018,12,26,10,45,882.5,61.5,2.9,13.15,439.0,518.94,421.81
2018,12,26,11,0,897.0,62.0,2.9,13.5,461.0,552.33,449.16
2018,12,26,11,15,902.5,63.0,2.8,13.7,474.5,579.23,470.79
2018,12,26,11,30,908.0,64.0,2.7,13.9,488.0,603.55,489.92
2018,12,26,11,45,894.5,68.5,2.65,14.15,490.5,617.63,500.75
2018,12,26,12,0,881.0,73.0,2.6,14.4,493.0,628.33,508.78
2018,12,26,12,15,841.5,79.5,2.65,14.5,480.0,624.75,506.24
2018,12,26,12,30,802.0,86.0,2.7,14.6,467.0,614.53,498.66
2018,12,26,12,45,828.0,81.0,2.8,14.7,468.0,630.18,511.6
2018,12,26,13,0,854.0,76.0,2.9,14.8,469.0,642.95,522.06
2018,12,26,13,15,858.0,73.0,2.9,14.8,456.5,640.8,520.73
2018,12,26,13,30,862.0,70.0,2.9,14.8,444.0,635.56,517.03
2018,12,26,13,45,825.5,72.5,2.9,14.75,416.0,608.29,496.05
2018,12,26,14,0,789.0,75.0,2.9,14.7,388.0,578.88,473.24
2018,12,26,14,15,723.0,77.0,2.8,14.4,347.5,532.16,436.48
2018,12,26,14,30,657.0,79.0,2.7,14.1,307.0,483.18,397.44
2018,12,26,14,45,657.5,70.0,2.55,13.8,279.0,458.72,377.51
2018,12,26,15,0,658.0,61.0,2.4,13.5,251.0,432.03,354.94
2018,12,26,15,15,637.0,55.5,2.4,13.5,218.5,396.77,324.44
2018,12,26,15,30,616.0,50.0,2.4,13.5,186.0,360.95,292.42
2018,12,26,15,45,525.0,45.5,2.4,12.55,145.0,295.8,236.9
2018,12,26,16,0,434.0,41.0,2.4,11.6,104.0,235.69,184.34
2018,12,26,16,15,335.5,32.5,2.45,11.25,71.5,174.4,127.68
2018,12,26,16,30,237.0,24.0,2.5,10.9,39.0,114.04,38.74
2018,12,26,16,45,130.5,13.5,2.55,10.55,20.5,49.05,0.0
2018,12,26,17,0,24.0,3.0,2.6,10.2,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,2.6,9.95,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.75,5.2,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,67.0,5.0,3.1,5.9,5.5,0.0,0.0
2018,12,27,7,30,134.0,10.0,3.2,6.5,11.0,9.83,0.0
2018,12,27,7,45,308.0,18.0,3.25,7.1,40.5,15.63,0.0
2018,12,27,8,0,482.0,26.0,3.3,7.7,70.0,45.48,17.33
2018,12,27,8,15,565.5,30.5,3.4,8.3,108.0,83.27,41.09
2018,12,27,8,30,649.0,35.0,3.5,8.9,146.0,128.98,75.42
2018,12,27,8,45,699.5,38.5,3.65,9.5,185.5,174.7,114.78
2018,12,27,9,0,750.0,42.0,3.8,10.1,225.0,224.4,159.46
2018,12,27,9,15,780.0,45.5,4.0,10.65,262.0,271.18,203.07
2018,12,27,9,30,810.0,49.0,4.2,11.2,299.0,319.08,247.38
2018,12,27,9,45,830.0,51.5,4.45,11.75,331.5,363.01,288.01
2018,12,27,10,0,850.0,54.0,4.7,12.3,364.0,406.6,327.51
2018,12,27,10,15,868.5,55.0,4.8,12.65,392.0,447.29,363.84
2018,12,27,10,30,887.0,56.0,4.9,13.0,420.0,486.94,398.5
2018,12,27,10,45,898.5,56.5,5.0,13.3,441.0,521.19,428.17
2018,12,27,11,0,910.0,57.0,5.1,13.6,462.0,553.46,455.65
2018,12,27,11,15,917.0,57.0,5.1,13.75,475.5,580.48,478.44
2018,12,27,11,30,924.0,57.0,5.1,13.9,489.0,604.91,498.76
2018,12,27,11,45,927.0,57.5,5.15,14.05,495.5,624.78,515.26
2018,12,27,12,0,930.0,58.0,5.2,14.2,502.0,641.67,529.19
2018,12,27,12,15,931.0,58.0,5.2,14.25,502.0,653.66,539.16
2018,12,27,12,30,932.0,58.0,5.2,14.3,502.0,662.47,546.5
2018,12,27,12,45,928.0,58.0,5.2,14.3,493.5,664.85,548.81
2018,12,27,13,0,924.0,58.0,5.2,14.3,485.0,663.97,548.5
2018,12,27,13,15,916.5,57.5,5.2,14.25,469.0,657.05,543.48
2018,12,27,13,30,909.0,57.0,5.2,14.2,453.0,646.99,535.88
2018,12,27,13,45,897.0,56.5,5.15,14.15,430.5,631.11,523.33
2018,12,27,14,0,885.0,56.0,5.1,14.1,408.0,612.44,508.37
2018,12,27,14,15,868.0,54.0,5.05,13.9,378.5,586.37,487.52
2018,12,27,14,30,851.0,52.0,5.0,13.7,349.0,558.06,464.41
2018,12,27,14,45,826.0,50.0,4.9,13.5,314.5,523.34,435.38
2018,12,27,15,0,801.0,48.0,4.8,13.3,280.0,487.33,404.5
2018,12,27,15,15,763.5,45.5,4.8,13.3,242.0,446.7,368.76
2018,12,27,15,30,726.0,43.0,4.8,13.3,204.0,402.6,329.12
2018,12,27,15,45,665.5,39.0,4.4,12.4,164.0,347.18,279.71
2018,12,27,16,0,605.0,35.0,4.0,11.5,124.0,294.18,230.92
2018,12,27,16,15,502.5,29.0,3.9,11.0,86.5,226.97,167.47
2018,12,27,16,30,400.0,23.0,3.8,10.5,49.0,161.68,64.24
2018,12,27,16,45,218.5,13.5,3.7,10.05,26.0,73.57,0.0
2018,12,27,17,0,37.0,4.0,3.6,9.6,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.65,9.45,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.45,5.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.3,5.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.3,4.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,37.0,3.5,3.15,5.1,4.0,0.0,0.0
2018,12,28,7,30,74.0,7.0,3.2,5.5,8.0,6.88,0.0
2018,12,28,7,45,227.0,19.0,3.25,5.9,36.5,15.36,0.0
2018,12,28,8,0,380.0,31.0,3.3,6.3,65.0,44.4,19.22
2018,12,28,8,15,517.5,33.5,3.4,6.8,106.0,81.1,41.55
2018,12,28,8,30,655.0,36.0,3.5,7.3,147.0,130.07,76.5
2018,12,28,8,45,706.5,38.5,3.6,7.75,186.5,175.26,115.61
