Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,0,758.0,41.0,3.7,8.2,226.0,224.51,160.25
2018,12,28,9,15,777.5,45.0,3.75,8.75,260.5,269.22,202.68
2018,12,28,9,30,797.0,49.0,3.8,9.3,295.0,314.13,244.87
2018,12,28,9,45,833.0,48.5,3.85,9.85,330.0,360.29,287.04
2018,12,28,10,0,869.0,48.0,3.9,10.4,365.0,407.33,329.07
2018,12,28,10,15,884.0,49.0,3.85,10.8,392.0,447.16,364.52
2018,12,28,10,30,899.0,50.0,3.8,11.2,419.0,485.69,397.95
2018,12,28,10,45,908.5,51.0,3.75,11.6,440.0,519.88,427.02
2018,12,28,11,0,918.0,52.0,3.7,12.0,461.0,551.97,453.65
2018,12,28,11,15,924.5,52.5,3.7,12.25,475.0,579.52,476.46
2018,12,28,11,30,931.0,53.0,3.7,12.5,489.0,604.46,496.76
2018,12,28,11,45,933.5,53.5,3.7,12.75,495.5,624.23,512.66
2018,12,28,12,0,936.0,54.0,3.7,13.0,502.0,640.98,525.95
2018,12,28,12,15,932.5,55.5,3.6,13.1,501.0,652.02,534.53
2018,12,28,12,30,929.0,57.0,3.5,13.2,500.0,659.8,540.45
2018,12,28,12,45,921.5,59.0,3.4,13.35,492.0,662.35,542.1
2018,12,28,13,0,914.0,61.0,3.3,13.5,484.0,661.66,541.17
2018,12,28,13,15,908.0,59.5,3.25,13.55,468.0,654.67,535.86
2018,12,28,13,30,902.0,58.0,3.2,13.6,452.0,644.54,528.05
2018,12,28,13,45,891.5,56.5,3.1,13.6,429.5,628.56,515.48
2018,12,28,14,0,881.0,55.0,3.0,13.6,407.0,609.75,500.53
2018,12,28,14,15,863.5,53.5,2.85,13.45,378.0,584.11,480.04
2018,12,28,14,30,846.0,52.0,2.7,13.3,349.0,556.27,457.41
2018,12,28,14,45,820.5,50.5,2.5,13.1,315.0,522.05,429.1
2018,12,28,15,0,795.0,49.0,2.3,12.9,281.0,490.04,401.69
2018,12,28,15,15,757.5,46.5,2.3,12.9,243.0,446.09,364.32
2018,12,28,15,30,720.0,44.0,2.3,12.9,205.0,402.15,325.77
2018,12,28,15,45,660.0,40.0,2.0,11.4,165.0,347.07,278.19
2018,12,28,16,0,600.0,36.0,1.7,9.9,125.0,294.35,230.85
2018,12,28,16,15,496.5,29.5,1.7,9.4,87.5,226.28,167.82
2018,12,28,16,30,393.0,23.0,1.7,8.9,50.0,160.84,71.16
2018,12,28,16,45,214.0,13.5,1.7,8.45,26.5,72.72,0.0
2018,12,28,17,0,35.0,4.0,1.7,8.0,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.7,7.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,29,7,15,50.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,12,29,7,30,100.0,9.0,1.2,6.1,10.0,8.85,0.0
2018,12,29,7,45,189.0,19.0,1.2,6.65,32.0,15.4,0.0
2018,12,29,8,0,278.0,29.0,1.2,7.2,54.0,37.67,16.55
2018,12,29,8,15,350.5,39.5,1.25,7.7,88.0,70.16,39.09
2018,12,29,8,30,423.0,50.0,1.3,8.2,122.0,109.62,69.06
2018,12,29,8,45,516.5,52.5,1.35,8.7,162.5,151.84,102.81
2018,12,29,9,0,610.0,55.0,1.4,9.2,203.0,202.19,145.22
2018,12,29,9,15,686.5,53.5,1.35,9.7,245.5,251.5,188.22
2018,12,29,9,30,763.0,52.0,1.3,10.2,288.0,305.71,235.33
2018,12,29,9,45,786.5,54.0,1.25,10.75,320.0,348.87,273.81
2018,12,29,10,0,810.0,56.0,1.2,11.3,352.0,392.07,311.27
2018,12,29,10,15,826.0,58.0,1.1,11.75,379.0,430.75,343.99
2018,12,29,10,30,842.0,60.0,1.0,12.2,406.0,469.06,375.24
2018,12,29,10,45,852.5,61.0,0.9,12.65,426.5,502.16,401.42
2018,12,29,11,0,863.0,62.0,0.8,13.1,447.0,533.39,425.25
2018,12,29,11,15,869.0,63.0,0.8,13.45,460.5,560.03,445.86
2018,12,29,11,30,875.0,64.0,0.8,13.8,474.0,584.21,464.2
2018,12,29,11,45,878.0,64.5,0.8,14.15,480.5,603.43,478.51
2018,12,29,12,0,881.0,65.0,0.8,14.5,487.0,619.84,490.52
2018,12,29,12,15,877.5,65.5,0.85,14.65,485.5,629.25,498.12
2018,12,29,12,30,874.0,66.0,0.9,14.8,484.0,635.59,503.42
2018,12,29,12,45,858.5,68.5,0.95,15.0,473.0,633.44,502.24
2018,12,29,13,0,843.0,71.0,1.0,15.2,462.0,631.82,501.29
2018,12,29,13,15,774.0,82.5,0.95,15.25,432.5,599.64,476.66
2018,12,29,13,30,705.0,94.0,0.9,15.3,403.0,567.51,452.05
2018,12,29,13,45,684.5,92.0,0.9,15.4,379.5,546.88,436.86
2018,12,29,14,0,664.0,90.0,0.9,15.5,356.0,524.26,419.81
2018,12,29,14,15,716.5,75.5,0.85,15.35,344.0,529.07,423.84
2018,12,29,14,30,769.0,61.0,0.8,15.2,332.0,527.35,422.29
2018,12,29,14,45,750.0,57.0,0.7,15.1,300.0,495.42,396.47
2018,12,29,15,0,731.0,53.0,0.6,15.0,268.0,462.02,369.11
2018,12,29,15,15,670.5,51.5,0.6,15.0,228.0,409.41,326.71
2018,12,29,15,30,610.0,50.0,0.6,15.0,188.0,361.11,286.54
2018,12,29,15,45,573.0,44.0,0.55,14.2,153.5,317.66,249.42
2018,12,29,16,0,536.0,38.0,0.5,13.4,119.0,271.86,208.91
2018,12,29,16,15,430.0,31.0,0.6,13.05,83.0,208.82,152.68
2018,12,29,16,30,324.0,24.0,0.7,12.7,47.0,145.09,68.46
2018,12,29,16,45,173.5,13.0,0.75,12.4,24.5,61.3,0.0
2018,12,29,17,0,23.0,2.0,0.8,12.1,2.0,0.0,0.0
2018,12,29,17,15,11.5,1.0,0.9,11.8,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,7,15,29.5,4.0,2.15,5.85,4.0,0.0,0.0
2018,12,30,7,30,59.0,8.0,2.2,6.2,8.0,7.86,0.0
2018,12,30,7,45,135.5,20.0,2.2,6.55,29.5,15.84,0.0
2018,12,30,8,0,212.0,32.0,2.2,6.9,51.0,36.94,17.56
2018,12,30,8,15,284.5,42.5,2.05,7.3,82.0,65.99,38.37
2018,12,30,8,30,357.0,53.0,1.9,7.7,113.0,102.02,65.71
2018,12,30,8,45,515.5,51.5,1.75,8.1,163.5,150.14,101.7
2018,12,30,9,0,674.0,50.0,1.6,8.5,214.0,212.17,151.73
2018,12,30,9,15,716.0,53.0,1.45,9.0,252.0,258.76,193.84
2018,12,30,9,30,758.0,56.0,1.3,9.5,290.0,307.7,237.49
2018,12,30,9,45,784.5,58.0,1.1,10.0,323.0,351.85,276.44
2018,12,30,10,0,811.0,60.0,0.9,10.5,356.0,396.31,314.21
2018,12,30,10,15,818.0,63.5,0.8,10.9,381.0,433.72,345.72
2018,12,30,10,30,825.0,67.0,0.7,11.3,406.0,469.49,374.74
2018,12,30,10,45,758.5,84.0,0.6,11.75,408.0,480.46,383.53
2018,12,30,11,0,692.0,101.0,0.5,12.2,410.0,486.37,387.73
2018,12,30,11,15,790.5,83.0,0.8,12.6,446.0,539.96,431.98
2018,12,30,11,30,889.0,65.0,1.1,13.0,482.0,593.62,475.41
2018,12,30,11,45,893.5,65.5,1.4,13.4,489.5,614.12,492.83
2018,12,30,12,0,898.0,66.0,1.7,13.8,497.0,631.8,508.06
2018,12,30,12,15,896.0,66.5,1.85,14.1,496.0,642.48,516.98
2018,12,30,12,30,894.0,67.0,2.0,14.4,495.0,650.04,523.45
2018,12,30,12,45,887.5,67.5,2.15,14.7,486.5,651.58,525.26
2018,12,30,13,0,881.0,68.0,2.3,15.0,478.0,649.98,524.63
2018,12,30,13,15,873.0,67.5,2.3,15.1,462.5,643.19,519.61
2018,12,30,13,30,865.0,67.0,2.3,15.2,447.0,633.42,512.27
2018,12,30,13,45,852.0,65.5,2.35,15.35,424.5,620.25,502.25
2018,12,30,14,0,839.0,64.0,2.4,15.5,402.0,600.63,487.23
2018,12,30,14,15,820.5,62.5,2.4,15.35,373.5,575.21,467.76
2018,12,30,14,30,802.0,61.0,2.4,15.2,345.0,547.67,446.2
2018,12,30,14,45,775.0,59.0,2.35,15.1,311.5,512.92,418.18
2018,12,30,15,0,748.0,57.0,2.3,15.0,278.0,476.95,388.47
2018,12,30,15,15,674.0,56.5,2.3,15.0,235.5,417.98,339.67
2018,12,30,15,30,600.0,56.0,2.3,15.0,193.0,364.62,294.25
2018,12,30,15,45,462.5,52.5,2.25,13.65,146.0,280.04,224.34
2018,12,30,16,0,325.0,49.0,2.2,12.3,99.0,202.77,159.34
2018,12,30,16,15,268.5,38.0,2.35,11.75,70.5,158.09,118.02
2018,12,30,16,30,212.0,27.0,2.5,11.2,42.0,113.56,57.87
2018,12,30,16,45,128.0,16.5,2.65,10.65,23.5,52.27,0.0
2018,12,30,17,0,44.0,6.0,2.8,10.1,5.0,0.0,0.0
2018,12,30,17,15,22.0,3.0,2.8,9.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.05,6.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.45,6.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,12,31,7,15,72.5,5.0,4.6,6.35,5.5,0.0,0.0
2018,12,31,7,30,145.0,10.0,4.7,6.6,11.0,9.83,0.0
2018,12,31,7,45,328.5,17.0,4.8,6.9,40.5,14.68,0.0
2018,12,31,8,0,512.0,24.0,4.9,7.2,70.0,42.29,14.78
2018,12,31,8,15,596.5,29.0,5.0,7.65,109.5,81.97,39.16
2018,12,31,8,30,681.0,34.0,5.1,8.1,149.0,129.67,74.81
2018,12,31,8,45,731.5,37.0,5.2,8.55,189.5,176.84,115.59
2018,12,31,9,0,782.0,40.0,5.3,9.0,230.0,227.19,161.37
2018,12,31,9,15,813.0,43.0,5.45,9.45,268.5,275.32,206.82
2018,12,31,9,30,844.0,46.0,5.6,9.9,307.0,324.61,253.08
2018,12,31,9,45,864.5,48.5,5.7,10.3,340.5,370.36,295.97
2018,12,31,10,0,885.0,51.0,5.8,10.7,374.0,415.76,337.65
2018,12,31,10,15,900.0,52.0,5.8,10.95,402.0,456.46,374.68
2018,12,31,10,30,915.0,53.0,5.8,11.2,430.0,495.83,409.71
2018,12,31,10,45,925.5,54.0,5.8,11.5,451.5,531.34,440.7
2018,12,31,11,0,936.0,55.0,5.8,11.8,473.0,564.77,469.29
2018,12,31,11,15,941.5,56.0,5.75,12.0,487.5,593.11,493.24
2018,12,31,11,30,947.0,57.0,5.7,12.2,502.0,618.75,514.53
2018,12,31,11,45,949.5,57.5,5.65,12.35,509.0,639.18,531.4
2018,12,31,12,0,952.0,58.0,5.6,12.5,516.0,656.55,545.55
2018,12,31,12,15,949.0,59.5,5.55,12.6,515.5,668.44,555.21
2018,12,31,12,30,946.0,61.0,5.5,12.7,515.0,677.02,562.11
2018,12,31,12,45,939.0,62.0,5.5,12.8,506.5,679.14,563.99
2018,12,31,13,0,932.0,63.0,5.5,12.9,498.0,677.95,563.19
2018,12,31,13,15,925.0,62.5,5.45,12.9,482.5,671.76,558.46
2018,12,31,13,30,918.0,62.0,5.4,12.9,467.0,662.39,551.13
2018,12,31,13,45,906.5,60.5,5.4,12.95,444.0,645.93,538.12
2018,12,31,14,0,895.0,59.0,5.4,13.0,421.0,626.6,522.62
2018,12,31,14,15,877.5,57.5,5.25,12.8,391.5,600.96,501.8
2018,12,31,14,30,860.0,56.0,5.1,12.6,362.0,573.06,478.73
2018,12,31,14,45,834.5,53.5,5.0,12.45,327.0,537.43,448.95
2018,12,31,15,0,809.0,51.0,4.9,12.3,292.0,503.89,419.99
2018,12,31,15,15,754.0,49.5,4.9,12.3,250.5,451.83,375.13
2018,12,31,15,30,699.0,48.0,4.9,12.3,209.0,400.7,329.95
2018,12,31,15,45,435.0,46.5,2.7,12.6,140.5,261.9,211.26
2018,12,31,16,0,171.0,45.0,0.5,12.9,72.0,135.68,105.05
2018,12,31,16,15,123.0,36.0,0.5,12.65,52.5,95.1,69.63
2018,12,31,16,30,75.0,27.0,0.5,12.4,33.0,64.03,32.85
2018,12,31,16,45,51.5,15.5,0.55,12.1,18.5,29.84,0.0
2018,12,31,17,0,28.0,4.0,0.6,11.8,4.0,0.0,0.0
2018,12,31,17,15,14.0,2.0,0.6,11.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
